Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,4,8,0,486.0,162.0,1.0,12.7,415.0,170.65,115.99
2018,5,4,8,15,531.0,168.5,1.1,13.15,469.5,218.13,151.77
2018,5,4,8,30,576.0,175.0,1.2,13.6,524.0,271.32,195.12
2018,5,4,8,45,595.5,185.0,1.25,14.05,569.0,324.18,239.98
2018,5,4,9,0,615.0,195.0,1.3,14.5,614.0,379.04,286.02
2018,5,4,9,15,649.0,196.0,1.4,14.8,661.5,434.39,331.74
2018,5,4,9,30,683.0,197.0,1.5,15.1,709.0,492.77,378.84
2018,5,4,9,45,699.0,202.5,1.65,15.45,747.0,548.04,422.69
2018,5,4,10,0,715.0,208.0,1.8,15.8,785.0,603.81,465.81
2018,5,4,10,15,634.0,258.5,1.75,16.1,783.5,636.59,488.88
2018,5,4,10,30,553.0,309.0,1.7,16.4,782.0,660.76,504.66
2018,5,4,10,45,551.0,321.5,1.65,16.65,802.5,701.66,533.02
2018,5,4,11,0,549.0,334.0,1.6,16.9,823.0,741.13,559.49
2018,5,4,11,15,586.0,322.5,1.55,17.1,851.5,789.13,592.32
2018,5,4,11,30,623.0,311.0,1.5,17.3,880.0,836.7,624.15
2018,5,4,11,45,653.5,295.5,1.45,17.55,896.0,876.59,650.12
2018,5,4,12,0,684.0,280.0,1.4,17.8,912.0,915.38,674.99
2018,5,4,12,15,685.0,276.5,1.45,17.85,908.5,936.23,689.12
2018,5,4,12,30,686.0,273.0,1.5,17.9,905.0,954.21,701.57
2018,5,4,12,45,763.0,225.5,1.55,18.0,922.0,1000.15,732.6
2018,5,4,13,0,840.0,178.0,1.6,18.1,939.0,1035.37,755.4
2018,5,4,13,15,777.5,209.0,1.7,18.0,903.5,1024.16,750.06
2018,5,4,13,30,715.0,240.0,1.8,17.9,868.0,1001.33,737.75
2018,5,4,13,45,741.0,216.5,1.95,17.75,852.5,1007.97,745.49
2018,5,4,14,0,767.0,193.0,2.1,17.6,837.0,1010.35,750.16
2018,5,4,14,15,816.0,161.0,2.15,17.4,824.0,1015.23,755.53
2018,5,4,14,30,865.0,129.0,2.2,17.2,811.0,1022.68,762.75
2018,5,4,14,45,863.0,122.0,2.3,16.95,775.5,1002.18,752.32
2018,5,4,15,0,861.0,115.0,2.4,16.7,740.0,978.03,739.66
2018,5,4,15,15,849.5,111.0,2.4,16.7,698.0,944.9,719.12
2018,5,4,15,30,838.0,107.0,2.4,16.7,656.0,908.91,696.56
2018,5,4,15,45,825.5,101.5,2.5,16.1,610.0,867.64,672.5
2018,5,4,16,0,813.0,96.0,2.6,15.5,564.0,824.03,646.21
2018,5,4,16,15,787.0,92.0,2.65,15.15,512.5,769.05,610.08
2018,5,4,16,30,761.0,88.0,2.7,14.8,461.0,713.3,572.53
2018,5,4,16,45,739.5,82.5,2.7,14.45,412.0,658.71,534.59
2018,5,4,17,0,718.0,77.0,2.7,14.1,363.0,603.67,494.77
2018,5,4,17,15,647.5,76.0,2.7,13.65,306.5,525.61,433.94
2018,5,4,17,30,577.0,75.0,2.7,13.2,250.0,449.48,372.63
2018,5,4,17,45,470.5,68.0,2.7,12.75,193.0,352.63,292.33
2018,5,4,18,0,364.0,61.0,2.7,12.3,136.0,262.7,215.6
2018,5,4,18,15,303.0,48.5,2.65,11.85,99.0,201.81,161.32
2018,5,4,18,30,242.0,36.0,2.6,11.4,62.0,147.91,111.09
2018,5,4,18,45,145.0,22.5,2.55,10.9,36.0,81.74,29.02
2018,5,4,19,0,48.0,9.0,2.5,10.4,10.0,20.29,0.0
2018,5,4,19,15,24.0,4.5,2.45,10.3,5.0,0.0,0.0
2018,5,4,19,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,2.35,10.05,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,2.25,9.85,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,2.15,9.8,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,2.05,9.75,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,2.0,9.65,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,2.05,8.85,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,2.15,8.4,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,2.25,8.2,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,2.3,8.25,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,2.35,8.4,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,2.35,8.45,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,2.25,8.4,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,5,5,5,15,4.5,6.5,2.2,8.55,6.5,5.91,0.0
2018,5,5,5,30,9.0,13.0,2.2,8.7,13.0,11.67,0.0
2018,5,5,5,45,4.5,24.5,2.2,8.85,24.5,21.61,12.62
2018,5,5,6,0,0.0,36.0,2.2,9.0,36.0,31.62,22.58
2018,5,5,6,15,3.5,54.0,2.15,9.15,55.0,46.66,36.59
2018,5,5,6,30,7.0,72.0,2.1,9.3,74.0,61.53,50.31
2018,5,5,6,45,114.0,101.0,2.05,9.5,139.5,79.07,66.18
2018,5,5,7,0,221.0,130.0,2.0,9.7,205.0,95.03,80.34
2018,5,5,7,15,279.5,143.5,2.0,9.9,254.5,103.75,87.82
2018,5,5,7,30,338.0,157.0,2.0,10.1,304.0,112.17,94.9
2018,5,5,7,45,274.0,182.0,1.95,10.3,310.5,144.28,109.02
2018,5,5,8,0,210.0,207.0,1.9,10.5,317.0,182.25,138.83
2018,5,5,8,15,297.0,221.5,1.9,10.75,393.0,219.87,165.15
2018,5,5,8,30,384.0,236.0,1.9,11.0,469.0,274.66,207.34
2018,5,5,8,45,290.5,258.0,1.85,11.3,442.0,291.09,225.34
2018,5,5,9,0,197.0,280.0,1.8,11.6,415.0,300.43,236.11
2018,5,5,9,15,178.0,306.0,1.75,11.8,433.5,328.6,259.17
2018,5,5,9,30,159.0,332.0,1.7,12.0,452.0,354.93,279.94
2018,5,5,9,45,103.0,313.0,1.65,12.15,392.0,323.55,255.61
2018,5,5,10,0,47.0,294.0,1.6,12.3,332.0,283.9,224.27
2018,5,5,10,15,69.5,322.5,1.7,12.4,381.0,327.66,258.73
2018,5,5,10,30,92.0,351.0,1.8,12.5,430.0,374.14,294.62
2018,5,5,10,45,183.5,373.5,1.85,12.55,535.5,472.16,370.45
2018,5,5,11,0,275.0,396.0,1.9,12.6,641.0,579.93,451.43
2018,5,5,11,15,379.5,381.0,2.05,12.6,725.0,668.28,517.98
2018,5,5,11,30,484.0,366.0,2.2,12.6,809.0,769.48,592.61
2018,5,5,11,45,386.5,401.5,2.35,12.6,757.0,731.94,563.97
2018,5,5,12,0,289.0,437.0,2.5,12.6,705.0,694.57,535.79
2018,5,5,12,15,231.5,443.0,2.55,12.65,657.5,649.38,502.4
2018,5,5,12,30,174.0,449.0,2.6,12.7,610.0,610.13,472.74
2018,5,5,12,45,164.5,448.0,2.7,12.75,599.0,607.72,471.47
2018,5,5,13,0,155.0,447.0,2.8,12.8,588.0,604.1,469.08
2018,5,5,13,15,239.5,416.0,2.8,12.9,629.0,677.72,525.84
2018,5,5,13,30,324.0,385.0,2.8,13.0,670.0,736.41,570.76
2018,5,5,13,45,338.0,378.0,2.8,13.1,668.5,747.62,579.17
2018,5,5,14,0,352.0,371.0,2.8,13.2,667.0,757.07,586.75
2018,5,5,14,15,304.5,369.0,2.8,13.25,618.5,708.32,551.06
2018,5,5,14,30,257.0,367.0,2.8,13.3,570.0,658.89,514.87
2018,5,5,14,45,351.0,320.0,2.8,13.35,583.5,698.45,548.31
2018,5,5,15,0,445.0,273.0,2.8,13.4,597.0,749.71,588.99
2018,5,5,15,15,428.5,262.0,2.8,13.4,559.5,713.75,563.43
2018,5,5,15,30,412.0,251.0,2.8,13.4,522.0,676.59,537.4
2018,5,5,15,45,518.5,200.5,2.8,13.25,516.5,704.21,562.88
2018,5,5,16,0,625.0,150.0,2.8,13.1,511.0,729.33,585.27
2018,5,5,16,15,703.5,118.5,2.8,12.85,491.5,735.2,591.84
2018,5,5,16,30,782.0,87.0,2.8,12.6,472.0,728.02,588.94
2018,5,5,16,45,743.5,83.0,2.85,12.35,417.0,661.84,541.63
2018,5,5,17,0,705.0,79.0,2.9,12.1,362.0,599.7,495.76
2018,5,5,17,15,648.0,76.5,2.9,11.7,308.5,526.19,438.07
2018,5,5,17,30,591.0,74.0,2.9,11.3,255.0,456.34,381.25
2018,5,5,17,45,490.0,68.0,2.9,10.95,199.0,362.92,303.02
2018,5,5,18,0,389.0,62.0,2.9,10.6,143.0,275.72,227.89
2018,5,5,18,15,315.5,50.5,2.85,10.2,104.5,209.37,168.67
2018,5,5,18,30,242.0,39.0,2.8,9.8,66.0,151.48,115.14
2018,5,5,18,45,138.0,24.0,2.7,9.45,38.0,81.9,34.83
2018,5,5,19,0,34.0,9.0,2.6,9.1,10.0,16.77,0.0
2018,5,5,19,15,17.0,4.5,2.6,8.95,5.0,0.0,0.0
2018,5,5,19,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,2.6,8.35,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,2.6,8.25,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,2.55,8.15,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,2.45,8.05,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,2.4,7.95,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,2.4,7.95,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.3,8.05,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.35,8.1,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,2.45,8.1,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,5,6,5,15,67.5,10.5,2.6,8.35,14.0,9.55,0.0
2018,5,6,5,30,135.0,21.0,2.7,8.6,28.0,16.59,0.0
2018,5,6,5,45,222.5,33.5,2.75,8.8,60.0,26.13,16.61
2018,5,6,6,0,310.0,46.0,2.8,9.0,92.0,35.39,25.96
2018,5,6,6,15,409.0,55.5,2.8,9.3,141.0,43.14,33.41
2018,5,6,6,30,508.0,65.0,2.8,9.6,190.0,49.31,39.22
2018,5,6,6,45,468.5,83.0,2.75,9.85,219.0,60.65,49.51
2018,5,6,7,0,429.0,101.0,2.7,10.1,248.0,71.83,59.46
2018,5,6,7,15,412.0,125.0,2.7,10.5,285.0,86.63,72.43
2018,5,6,7,30,395.0,149.0,2.7,10.9,322.0,100.62,84.46
2018,5,6,7,45,495.0,145.0,2.7,11.3,388.0,125.57,86.26
2018,5,6,8,0,595.0,141.0,2.7,11.7,454.0,169.29,110.91
2018,5,6,8,15,730.5,113.5,2.75,12.05,534.5,213.05,140.62
2018,5,6,8,30,866.0,86.0,2.8,12.4,615.0,282.33,196.06
2018,5,6,8,45,880.5,88.5,2.8,12.8,660.0,342.99,250.69
2018,5,6,9,0,895.0,91.0,2.8,13.2,705.0,404.4,305.38
2018,5,6,9,15,905.5,93.0,2.9,13.45,745.5,464.21,357.88
2018,5,6,9,30,916.0,95.0,3.0,13.7,786.0,523.77,408.66
2018,5,6,9,45,920.5,98.5,3.05,14.0,819.5,580.92,455.79
2018,5,6,10,0,925.0,102.0,3.1,14.3,853.0,636.72,500.36
2018,5,6,10,15,913.0,113.5,3.15,14.45,876.0,687.4,539.84
2018,5,6,10,30,901.0,125.0,3.2,14.6,899.0,734.75,575.74
2018,5,6,10,45,891.0,135.0,3.25,14.75,916.0,778.85,608.43
2018,5,6,11,0,881.0,145.0,3.3,14.9,933.0,819.65,636.73
2018,5,6,11,15,873.5,153.0,3.4,14.95,944.0,857.39,663.18
2018,5,6,11,30,866.0,161.0,3.5,15.0,955.0,900.27,693.14
2018,5,6,11,45,837.5,181.0,3.55,15.05,953.0,925.91,710.63
2018,5,6,12,0,809.0,201.0,3.6,15.1,951.0,946.9,725.04
2018,5,6,12,15,629.0,294.5,3.6,15.0,877.0,899.46,689.67
2018,5,6,12,30,449.0,388.0,3.6,14.9,803.0,835.49,640.25
2018,5,6,12,45,385.5,406.0,3.6,14.85,760.0,794.27,610.45
2018,5,6,13,0,322.0,424.0,3.6,14.8,717.0,760.05,584.91
2018,5,6,13,15,326.5,415.5,3.55,14.75,708.0,763.89,588.48
2018,5,6,13,30,331.0,407.0,3.5,14.7,699.0,765.96,590.6
2018,5,6,13,45,347.0,389.5,3.5,14.6,688.5,768.34,593.85
2018,5,6,14,0,363.0,372.0,3.5,14.5,678.0,768.67,595.72
2018,5,6,14,15,370.5,352.5,3.45,14.3,655.0,756.13,588.29
2018,5,6,14,30,378.0,333.0,3.4,14.1,632.0,741.42,579.4
2018,5,6,14,45,385.5,313.0,3.35,13.9,606.0,723.97,568.56
2018,5,6,15,0,393.0,293.0,3.3,13.7,580.0,704.31,556.11
2018,5,6,15,15,312.5,292.5,3.3,13.7,512.5,621.59,494.0
2018,5,6,15,30,232.0,292.0,3.3,13.7,445.0,525.05,420.62
2018,5,6,15,45,242.5,269.5,3.25,13.25,419.5,520.51,419.54
2018,5,6,16,0,253.0,247.0,3.2,12.8,394.0,497.7,404.12
2018,5,6,16,15,236.5,226.5,3.2,12.6,354.5,453.33,370.68
2018,5,6,16,30,220.0,206.0,3.2,12.4,315.0,395.37,326.09
2018,5,6,16,45,191.0,182.5,3.2,12.2,269.5,339.91,282.14
2018,5,6,17,0,162.0,159.0,3.2,12.0,224.0,286.29,238.71
2018,5,6,17,15,184.0,119.5,3.15,11.75,184.0,259.44,217.63
2018,5,6,17,30,206.0,80.0,3.1,11.5,144.0,217.13,182.75
2018,5,6,17,45,192.0,61.5,3.05,11.25,112.5,177.66,148.49
2018,5,6,18,0,178.0,43.0,3.0,11.0,81.0,148.86,122.34
2018,5,6,18,15,100.0,27.0,2.95,10.7,47.5,76.86,59.43
2018,5,6,18,30,22.0,11.0,2.9,10.4,14.0,19.42,10.21
2018,5,6,18,45,20.5,9.0,2.85,10.15,10.5,18.44,4.66
2018,5,6,19,0,19.0,7.0,2.8,9.9,7.0,11.16,0.0
2018,5,6,19,15,9.5,3.5,2.75,9.85,3.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,2.7,9.75,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,2.7,9.65,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,2.75,9.6,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,2.85,9.6,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,2.95,9.55,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,3.1,9.45,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,3.25,9.35,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,3.55,9.2,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,3.6,9.05,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,3.6,8.95,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,3.6,8.85,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,3.6,8.8,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,3.6,8.75,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,3.6,8.7,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,3.6,8.65,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,3.55,8.55,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,3.45,8.45,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,3.4,8.4,0.0,0.0,0.0
2018,5,7,4,45,0.0,0.0,3.35,8.4,0.0,0.0,0.0
2018,5,7,5,0,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,5,7,5,15,86.0,11.5,3.3,8.75,16.5,10.46,0.0
2018,5,7,5,30,172.0,23.0,3.3,9.1,33.0,18.21,0.03
2018,5,7,5,45,297.0,34.5,3.3,9.45,71.5,28.33,18.58
2018,5,7,6,0,422.0,46.0,3.3,9.8,110.0,36.93,27.28
2018,5,7,6,15,467.5,52.5,3.25,10.25,148.5,40.59,31.0
2018,5,7,6,30,513.0,59.0,3.2,10.7,187.0,44.19,34.43
2018,5,7,6,45,599.0,65.5,3.1,11.1,248.0,47.9,37.78
2018,5,7,7,0,685.0,72.0,3.0,11.5,309.0,51.53,40.94
2018,5,7,7,15,721.5,76.0,2.95,12.1,361.0,58.1,46.6
2018,5,7,7,30,758.0,80.0,2.9,12.7,413.0,59.63,47.67
2018,5,7,7,45,784.0,83.5,2.9,13.35,464.5,102.75,57.52
2018,5,7,8,0,810.0,87.0,2.9,14.0,516.0,159.8,92.79
2018,5,7,8,15,829.0,90.5,2.85,14.55,565.0,218.61,139.71
2018,5,7,8,30,848.0,94.0,2.8,15.1,614.0,279.36,192.41
2018,5,7,8,45,861.5,97.0,2.75,15.7,658.5,344.67,249.8
2018,5,7,9,0,875.0,100.0,2.7,16.3,703.0,405.04,302.55
2018,5,7,9,15,870.0,109.5,2.7,16.65,738.0,463.3,352.81
2018,5,7,9,30,865.0,119.0,2.7,17.0,773.0,519.72,399.86
2018,5,7,9,45,894.5,110.5,2.7,17.35,813.5,577.58,446.43
2018,5,7,10,0,924.0,102.0,2.7,17.7,854.0,636.39,492.3
2018,5,7,10,15,930.0,103.0,2.7,17.8,882.0,689.22,532.75
2018,5,7,10,30,936.0,104.0,2.7,17.9,910.0,740.35,570.85
2018,5,7,10,45,940.5,105.0,2.75,18.05,931.5,788.46,604.96
2018,5,7,11,0,945.0,106.0,2.8,18.2,953.0,834.3,636.04
2018,5,7,11,15,948.5,106.0,2.8,18.25,967.0,875.93,663.85
2018,5,7,11,30,952.0,106.0,2.8,18.3,981.0,914.81,689.58
2018,5,7,11,45,953.5,105.5,2.85,18.3,987.0,948.53,712.22
2018,5,7,12,0,955.0,105.0,2.9,18.3,993.0,979.04,732.69
2018,5,7,12,15,954.0,105.5,2.85,18.3,991.0,1004.84,749.16
2018,5,7,12,30,953.0,106.0,2.8,18.3,989.0,1027.07,763.27
2018,5,7,12,45,952.0,104.5,2.8,18.3,979.5,1043.62,774.18
2018,5,7,13,0,951.0,103.0,2.8,18.3,970.0,1056.37,782.74
2018,5,7,13,15,947.5,102.5,2.8,18.3,953.5,1063.8,787.97
2018,5,7,13,30,944.0,102.0,2.8,18.3,937.0,1067.31,790.82
2018,5,7,13,45,938.5,101.0,2.8,18.25,912.5,1064.36,789.77
2018,5,7,14,0,933.0,100.0,2.8,18.2,888.0,1057.53,786.37
2018,5,7,14,15,927.0,97.5,2.85,18.05,857.0,1044.72,779.99
2018,5,7,14,30,921.0,95.0,2.9,17.9,826.0,1028.14,771.23
2018,5,7,14,45,913.5,93.0,2.95,17.7,790.0,1007.02,759.63
2018,5,7,15,0,906.0,91.0,3.0,17.5,754.0,982.45,745.72
2018,5,7,15,15,894.0,89.0,3.0,17.5,712.0,950.37,725.66
2018,5,7,15,30,882.0,87.0,3.0,17.5,670.0,915.39,703.57
2018,5,7,15,45,866.5,84.0,3.15,16.85,623.5,873.5,679.14
2018,5,7,16,0,851.0,81.0,3.3,16.2,577.0,829.4,652.51
2018,5,7,16,15,829.5,78.5,3.35,15.8,527.0,786.13,624.67
2018,5,7,16,30,808.0,76.0,3.4,15.4,477.0,734.23,589.81
2018,5,7,16,45,779.0,73.0,3.45,15.0,425.5,675.34,548.81
2018,5,7,17,0,750.0,70.0,3.5,14.6,374.0,616.58,506.69
2018,5,7,17,15,711.5,66.0,3.45,14.1,322.5,551.03,455.74
2018,5,7,17,30,673.0,62.0,3.4,13.6,271.0,487.26,404.29
2018,5,7,17,45,615.0,56.5,3.35,13.15,220.5,416.38,344.84
2018,5,7,18,0,557.0,51.0,3.3,12.7,170.0,347.78,285.13
2018,5,7,18,15,468.5,43.0,3.25,12.35,125.0,268.58,215.03
2018,5,7,18,30,380.0,35.0,3.2,12.0,80.0,198.77,151.08
2018,5,7,18,45,243.5,24.0,3.15,11.65,48.0,116.35,61.49
2018,5,7,19,0,107.0,13.0,3.1,11.3,16.0,38.84,0.0
2018,5,7,19,15,53.5,6.5,3.1,11.2,8.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,3.1,10.95,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,3.05,10.7,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,3.0,10.55,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,3.0,10.25,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,3.0,9.95,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,3.0,9.85,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,3.0,9.75,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,3.0,9.65,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,3.0,9.55,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,2.95,9.45,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,2.85,9.35,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,2.8,9.15,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,2.85,8.75,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,2.95,8.8,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,5,8,4,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2018,5,8,5,0,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,5,8,5,15,107.0,11.5,3.1,9.45,18.0,10.46,0.0
2018,5,8,5,30,214.0,23.0,3.1,9.8,36.0,19.28,2.56
2018,5,8,5,45,335.5,32.5,3.15,10.15,74.5,26.38,17.0
2018,5,8,6,0,457.0,42.0,3.2,10.5,113.0,33.28,24.01
2018,5,8,6,15,531.5,48.5,3.15,10.8,160.5,37.3,28.0
2018,5,8,6,30,606.0,55.0,3.1,11.1,208.0,41.26,31.74
2018,5,8,6,45,654.0,60.0,3.1,11.4,259.0,47.94,37.77
2018,5,8,7,0,702.0,65.0,3.1,11.7,310.0,50.71,40.16
2018,5,8,7,15,735.5,68.5,3.0,12.05,361.0,52.12,41.25
2018,5,8,7,30,769.0,72.0,2.9,12.4,412.0,53.49,42.27
2018,5,8,7,45,793.0,74.5,2.85,12.75,462.0,97.27,52.41
2018,5,8,8,0,817.0,77.0,2.8,13.1,512.0,153.72,87.67
2018,5,8,8,15,834.5,80.0,2.7,13.45,559.5,218.51,139.99
2018,5,8,8,30,852.0,83.0,2.6,13.8,607.0,278.05,192.13
2018,5,8,8,45,865.5,84.5,2.5,14.15,650.5,336.54,244.64
2018,5,8,9,0,879.0,86.0,2.4,14.5,694.0,395.65,296.99
2018,5,8,9,15,862.0,101.0,2.3,14.8,725.5,453.45,347.15
2018,5,8,9,30,845.0,116.0,2.2,15.1,757.0,508.04,392.74
2018,5,8,9,45,737.0,178.5,2.15,15.4,755.5,548.66,425.52
2018,5,8,10,0,629.0,241.0,2.1,15.7,754.0,581.46,450.19
2018,5,8,10,15,725.0,199.5,2.05,15.95,810.0,643.85,497.81
2018,5,8,10,30,821.0,158.0,2.0,16.2,866.0,711.61,548.18
2018,5,8,10,45,875.5,129.0,1.95,16.45,900.5,762.21,584.85
2018,5,8,11,0,930.0,100.0,1.9,16.7,935.0,817.09,620.98
2018,5,8,11,15,932.5,100.5,1.95,16.75,948.5,857.63,648.1
2018,5,8,11,30,935.0,101.0,2.0,16.8,962.0,895.41,673.32
2018,5,8,11,45,936.5,100.5,2.05,16.9,967.5,928.44,695.13
2018,5,8,12,0,938.0,100.0,2.1,17.0,973.0,958.32,714.84
2018,5,8,12,15,937.0,101.0,2.2,16.95,972.0,984.06,732.79
2018,5,8,12,30,936.0,102.0,2.3,16.9,971.0,1006.31,748.56
2018,5,8,12,45,933.0,102.0,2.35,16.85,961.5,1022.02,759.58
2018,5,8,13,0,930.0,102.0,2.4,16.8,952.0,1033.99,768.34
2018,5,8,13,15,926.0,102.0,2.5,16.65,935.5,1041.18,774.97
2018,5,8,13,30,922.0,102.0,2.6,16.5,919.0,1044.56,779.26
2018,5,8,13,45,916.5,101.5,2.65,16.3,895.5,1042.09,779.47
2018,5,8,14,0,911.0,101.0,2.7,16.1,872.0,1035.83,777.34
2018,5,8,14,15,904.0,100.0,2.65,15.9,842.0,1023.82,770.51
2018,5,8,14,30,897.0,99.0,2.6,15.7,812.0,1008.19,761.42
2018,5,8,14,45,768.5,142.0,2.6,15.55,733.5,929.45,709.84
2018,5,8,15,0,640.0,185.0,2.6,15.4,655.0,847.19,655.2
2018,5,8,15,15,466.5,234.5,2.6,15.4,566.5,718.13,561.89
2018,5,8,15,30,293.0,284.0,2.6,15.4,478.0,587.17,463.24
2018,5,8,15,45,392.0,237.5,2.55,15.05,478.0,615.39,489.8
2018,5,8,16,0,491.0,191.0,2.5,14.7,478.0,652.15,521.05
2018,5,8,16,15,551.0,156.5,2.5,14.55,452.5,644.78,518.47
2018,5,8,16,30,611.0,122.0,2.5,14.4,427.0,638.16,516.3
2018,5,8,16,45,673.5,97.0,2.5,14.2,399.5,629.07,511.84
2018,5,8,17,0,736.0,72.0,2.5,14.0,372.0,609.0,498.39
2018,5,8,17,15,697.5,67.5,2.45,13.7,320.5,543.55,447.41
2018,5,8,17,30,659.0,63.0,2.4,13.4,269.0,482.55,398.32
2018,5,8,17,45,603.0,57.5,2.3,13.1,219.5,410.93,338.66
2018,5,8,18,0,547.0,52.0,2.2,12.8,170.0,343.97,280.68
2018,5,8,18,15,456.5,44.0,2.15,12.5,125.0,264.46,211.05
2018,5,8,18,30,366.0,36.0,2.1,12.2,80.0,194.55,147.84
2018,5,8,18,45,231.5,24.5,2.0,11.85,48.0,113.79,63.91
2018,5,8,19,0,97.0,13.0,1.9,11.5,16.0,36.33,0.0
2018,5,8,19,15,48.5,6.5,1.9,11.4,8.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,1.9,10.65,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,2.0,10.35,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,2.0,10.25,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,2.05,10.15,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,2.15,10.15,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,2.2,10.15,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,2.2,9.65,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,2.2,9.55,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,5,9,4,45,6.0,1.0,2.3,9.5,1.0,0.0,0.0
2018,5,9,5,0,12.0,2.0,2.3,9.5,2.0,0.0,0.0
2018,5,9,5,15,104.5,13.5,2.4,9.75,19.5,12.28,0.0
2018,5,9,5,30,197.0,25.0,2.5,10.0,37.0,19.78,4.51
2018,5,9,5,45,315.5,35.0,2.65,10.2,75.5,28.54,18.97
2018,5,9,6,0,434.0,45.0,2.8,10.4,114.0,35.77,26.27
2018,5,9,6,15,522.5,51.5,2.9,10.6,164.0,39.69,30.2
2018,5,9,6,30,611.0,58.0,3.0,10.8,214.0,43.6,33.9
2018,5,9,6,45,657.5,63.5,3.15,11.0,265.0,46.45,36.49
2018,5,9,7,0,704.0,69.0,3.3,11.2,316.0,53.93,43.13
2018,5,9,7,15,737.5,73.0,3.35,11.45,368.0,55.6,44.45
2018,5,9,7,30,771.0,77.0,3.4,11.7,420.0,57.21,45.69
2018,5,9,7,45,796.0,80.5,3.45,11.95,471.5,102.84,56.85
2018,5,9,8,0,821.0,84.0,3.5,12.2,523.0,160.37,93.32
2018,5,9,8,15,839.0,87.5,3.5,12.4,571.5,219.51,141.38
2018,5,9,8,30,857.0,91.0,3.5,12.6,620.0,286.18,199.87
2018,5,9,8,45,870.0,94.0,3.55,12.85,664.5,346.08,254.17
2018,5,9,9,0,883.0,97.0,3.6,13.1,709.0,406.57,308.48
2018,5,9,9,15,892.5,99.0,3.6,13.3,748.0,465.08,360.08
2018,5,9,9,30,902.0,101.0,3.6,13.5,787.0,523.26,409.86
2018,5,9,9,45,909.5,103.0,3.6,13.7,821.0,579.77,456.79
2018,5,9,10,0,917.0,105.0,3.6,13.9,855.0,635.24,501.44
2018,5,9,10,15,874.5,134.5,3.55,14.05,869.0,681.04,536.72
2018,5,9,10,30,832.0,164.0,3.5,14.2,883.0,724.36,568.78
2018,5,9,10,45,663.0,258.0,3.45,14.4,839.5,726.84,567.4
2018,5,9,11,0,494.0,352.0,3.4,14.6,796.0,712.95,553.36
2018,5,9,11,15,503.5,355.5,3.4,14.7,814.0,749.98,580.45
2018,5,9,11,30,513.0,359.0,3.4,14.8,832.0,786.14,606.24
2018,5,9,11,45,527.0,356.0,3.35,14.95,845.0,819.2,629.4
2018,5,9,12,0,541.0,353.0,3.3,15.1,858.0,850.99,651.43
2018,5,9,12,15,604.5,319.5,3.3,15.15,882.5,898.35,686.23
2018,5,9,12,30,668.0,286.0,3.3,15.2,907.0,946.47,721.09
2018,5,9,12,45,781.0,215.0,3.35,15.3,934.5,1004.25,762.0
2018,5,9,13,0,894.0,144.0,3.4,15.4,962.0,1039.8,786.0
2018,5,9,13,15,824.5,181.5,3.5,15.35,925.5,1031.99,781.84
2018,5,9,13,30,755.0,219.0,3.6,15.3,889.0,1016.88,773.17
2018,5,9,13,45,779.0,198.0,3.65,15.2,873.5,1023.49,779.22
2018,5,9,14,0,803.0,177.0,3.7,15.1,858.0,1018.48,777.3
2018,5,9,14,15,802.0,169.0,3.8,14.95,829.0,1006.39,771.22
2018,5,9,14,30,801.0,161.0,3.9,14.8,800.0,990.7,762.76
2018,5,9,14,45,742.5,175.5,4.0,14.65,746.5,946.65,734.46
2018,5,9,15,0,684.0,190.0,4.1,14.5,693.0,894.24,699.99
2018,5,9,15,15,630.0,194.0,4.1,14.5,637.0,833.66,658.2
2018,5,9,15,30,576.0,198.0,4.1,14.5,581.0,766.23,610.04
2018,5,9,15,45,688.5,148.5,4.1,14.1,575.0,802.21,640.36
2018,5,9,16,0,801.0,99.0,4.1,13.7,569.0,814.82,652.27
2018,5,9,16,15,752.5,97.5,4.05,13.5,509.0,745.03,602.42
2018,5,9,16,30,704.0,96.0,4.0,13.3,449.0,679.53,555.3
2018,5,9,16,45,681.0,90.0,4.0,13.1,401.5,625.81,516.39
2018,5,9,17,0,658.0,84.0,4.0,12.9,354.0,572.01,475.26
2018,5,9,17,15,630.0,78.0,3.95,12.55,308.0,515.24,430.23
2018,5,9,17,30,602.0,72.0,3.9,12.2,262.0,459.52,384.46
2018,5,9,17,45,552.5,65.5,3.9,11.85,215.5,393.01,328.09
2018,5,9,18,0,503.0,59.0,3.9,11.5,169.0,330.44,273.02
2018,5,9,18,15,409.0,49.0,3.8,11.2,123.5,249.46,201.36
2018,5,9,18,30,315.0,39.0,3.7,10.9,78.0,178.56,137.26
2018,5,9,18,45,194.0,26.5,3.6,10.6,47.0,104.05,61.7
2018,5,9,19,0,73.0,14.0,3.5,10.3,16.0,31.19,0.0
2018,5,9,19,15,36.5,7.0,3.5,10.2,8.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,3.5,10.05,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,3.55,9.95,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,3.65,9.85,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,3.8,9.75,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,4.0,9.7,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,4.1,9.7,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,4.2,9.7,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,4.3,9.7,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,4.4,9.65,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,4.5,9.6,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,4.5,9.6,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,4.5,9.6,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,4.55,9.6,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,4.6,9.6,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,4.6,9.6,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,4.6,9.6,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,4.55,9.6,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,4.5,9.6,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,4.5,9.55,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,4.5,9.45,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,4.5,9.4,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,4.45,9.35,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,4.4,9.3,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,4.4,9.25,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,4.4,9.2,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,4.3,9.15,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,4.2,9.1,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,4.1,8.9,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,4.1,8.9,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,4.1,8.9,0.0,0.0,0.0
2018,5,10,4,45,4.5,1.0,4.15,8.9,1.0,0.0,0.0
2018,5,10,5,0,9.0,2.0,4.2,8.9,2.0,0.0,0.0
2018,5,10,5,15,105.5,14.5,4.2,9.2,21.0,13.19,0.0
2018,5,10,5,30,202.0,27.0,4.2,9.5,40.0,21.36,6.78
2018,5,10,5,45,323.5,37.0,4.2,9.75,79.5,30.29,20.61
2018,5,10,6,0,445.0,47.0,4.2,10.0,119.0,37.47,27.84
2018,5,10,6,15,521.0,54.0,4.2,10.2,167.0,41.7,32.06
2018,5,10,6,30,597.0,61.0,4.2,10.4,215.0,45.87,36.0
2018,5,10,6,45,646.0,66.5,4.2,10.6,266.5,48.62,38.49
2018,5,10,7,0,695.0,72.0,4.2,10.8,318.0,51.28,40.8
2018,5,10,7,15,729.5,76.5,4.3,11.25,370.5,58.24,46.85
2018,5,10,7,30,764.0,81.0,4.4,11.7,423.0,60.13,48.28
2018,5,10,7,45,717.5,100.5,4.5,12.15,451.5,108.18,63.5
2018,5,10,8,0,671.0,120.0,4.6,12.6,480.0,164.63,103.33
2018,5,10,8,15,613.0,152.5,4.6,13.0,504.5,223.73,154.42
2018,5,10,8,30,555.0,185.0,4.6,13.4,529.0,275.8,202.09
2018,5,10,8,45,520.5,215.0,4.65,13.8,556.0,325.96,247.16
2018,5,10,9,0,486.0,245.0,4.7,14.2,583.0,372.23,287.98
2018,5,10,9,15,494.0,259.5,4.75,14.45,620.0,420.45,328.73
2018,5,10,9,30,502.0,274.0,4.8,14.7,657.0,469.18,368.99
2018,5,10,9,45,534.5,278.0,4.8,14.95,702.0,522.87,412.17
2018,5,10,10,0,567.0,282.0,4.8,15.2,747.0,579.05,456.44
2018,5,10,10,15,672.0,239.5,4.75,15.5,808.5,644.16,507.64
2018,5,10,10,30,777.0,197.0,4.7,15.8,870.0,716.32,563.35
2018,5,10,10,45,776.0,204.0,4.65,16.1,890.0,761.53,596.35
2018,5,10,11,0,775.0,211.0,4.6,16.4,910.0,804.64,627.17
2018,5,10,11,15,665.5,282.0,4.65,16.45,888.5,814.93,632.19
2018,5,10,11,30,556.0,353.0,4.7,16.5,867.0,816.75,630.83
2018,5,10,11,45,569.5,349.5,4.7,16.6,879.0,850.18,655.03
2018,5,10,12,0,583.0,346.0,4.7,16.7,891.0,882.15,677.81
2018,5,10,12,15,606.0,332.0,4.8,16.7,897.5,911.24,699.83
2018,5,10,12,30,629.0,318.0,4.9,16.7,904.0,937.96,720.22
2018,5,10,12,45,658.5,295.0,4.95,16.75,903.5,962.05,738.6
2018,5,10,13,0,688.0,272.0,5.0,16.8,903.0,983.25,755.03
2018,5,10,13,15,794.0,200.0,5.05,16.75,915.5,1019.07,781.47
2018,5,10,13,30,900.0,128.0,5.1,16.7,928.0,1048.21,802.62
2018,5,10,13,45,907.5,119.0,5.2,16.65,907.5,1050.31,805.66
2018,5,10,14,0,915.0,110.0,5.3,16.6,887.0,1048.34,806.18
2018,5,10,14,15,896.0,114.0,5.4,16.4,853.0,1029.81,795.73
2018,5,10,14,30,877.0,118.0,5.5,16.2,819.0,1007.97,783.03
2018,5,10,14,45,803.5,143.5,5.55,16.05,763.5,964.09,754.04
2018,5,10,15,0,730.0,169.0,5.6,15.9,708.0,914.81,720.92
2018,5,10,15,15,768.0,142.0,5.6,15.9,680.5,899.44,711.58
2018,5,10,15,30,806.0,115.0,5.6,15.9,653.0,885.52,703.18
2018,5,10,15,45,808.5,106.0,5.65,15.35,613.5,854.66,684.05
2018,5,10,16,0,811.0,97.0,5.7,14.8,574.0,820.53,662.31
2018,5,10,16,15,785.0,95.0,5.7,14.5,524.5,768.21,625.57
2018,5,10,16,30,759.0,93.0,5.7,14.2,475.0,715.09,587.63
2018,5,10,16,45,725.0,89.0,5.7,13.9,422.5,656.5,544.62
2018,5,10,17,0,691.0,85.0,5.7,13.6,370.0,595.61,497.73
2018,5,10,17,15,647.5,80.5,5.65,13.2,319.0,529.16,444.29
2018,5,10,17,30,604.0,76.0,5.6,12.8,268.0,465.14,391.16
2018,5,10,17,45,540.0,69.5,5.6,12.4,218.0,390.63,327.64
2018,5,10,18,0,476.0,63.0,5.6,12.0,168.0,321.53,266.8
2018,5,10,18,15,389.0,53.0,5.5,11.6,124.5,244.88,198.41
2018,5,10,18,30,302.0,43.0,5.4,11.2,81.0,177.08,136.78
2018,5,10,18,45,188.5,29.5,5.35,10.85,49.5,106.71,66.1
2018,5,10,19,0,75.0,16.0,5.3,10.5,18.0,33.54,0.0
2018,5,10,19,15,37.5,8.0,5.3,10.35,9.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,5.3,10.2,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,5.25,10.1,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,5.15,9.95,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,5.1,9.9,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,5.1,9.85,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,5.1,9.8,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,5.0,9.75,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,4.9,9.7,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,4.85,9.7,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,4.8,9.7,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,4.75,9.65,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,4.7,9.6,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,4.65,9.55,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,4.6,9.5,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,4.55,9.45,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,4.5,9.4,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,4.45,9.4,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,4.4,9.4,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,4.3,9.3,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,4.2,9.2,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,4.15,9.15,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,4.1,9.1,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,3.9,8.9,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,3.8,8.8,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,3.7,8.7,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,3.45,8.4,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,3.4,8.3,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,3.3,8.1,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,3.15,7.7,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2018,5,11,4,45,6.0,1.0,2.9,7.45,1.0,0.0,0.0
2018,5,11,5,0,12.0,2.0,2.8,7.4,2.0,0.0,0.0
2018,5,11,5,15,61.0,13.5,2.8,7.85,17.5,12.28,0.0
2018,5,11,5,30,110.0,25.0,2.8,8.3,33.0,19.61,6.87
2018,5,11,5,45,200.0,38.5,2.8,8.8,66.5,29.8,20.38
2018,5,11,6,0,290.0,52.0,2.8,9.3,100.0,39.7,29.97
2018,5,11,6,15,367.0,62.0,2.8,9.7,144.0,46.63,36.6
2018,5,11,6,30,444.0,72.0,2.8,10.1,188.0,54.22,43.61
2018,5,11,6,45,485.5,82.5,2.75,10.55,234.5,60.45,49.18
2018,5,11,7,0,527.0,93.0,2.7,11.0,281.0,66.32,54.28
2018,5,11,7,15,540.5,106.5,2.75,11.5,325.0,73.98,60.84
2018,5,11,7,30,554.0,120.0,2.8,12.0,369.0,81.11,66.82
2018,5,11,7,45,583.0,127.5,2.8,12.5,417.0,120.52,77.74
2018,5,11,8,0,612.0,135.0,2.8,13.0,465.0,169.22,109.25
2018,5,11,8,15,650.0,138.0,2.8,13.4,517.0,219.72,148.84
2018,5,11,8,30,688.0,141.0,2.8,13.8,569.0,274.64,195.36
2018,5,11,8,45,764.0,129.5,2.8,14.2,636.5,338.46,249.07
2018,5,11,9,0,840.0,118.0,2.8,14.6,704.0,404.66,305.03
2018,5,11,9,15,855.0,120.5,2.75,14.95,746.0,464.33,356.08
2018,5,11,9,30,870.0,123.0,2.7,15.3,788.0,526.44,407.33
2018,5,11,9,45,912.0,110.5,2.6,15.65,835.0,587.77,456.3
2018,5,11,10,0,954.0,98.0,2.5,16.0,882.0,651.11,505.22
2018,5,11,10,15,961.0,98.5,2.45,16.3,910.5,705.28,545.94
2018,5,11,10,30,968.0,99.0,2.4,16.6,939.0,757.76,584.17
2018,5,11,10,45,973.5,99.0,2.35,16.9,961.0,806.77,617.41
2018,5,11,11,0,979.0,99.0,2.3,17.2,983.0,853.49,647.67
2018,5,11,11,15,982.0,99.0,2.3,17.45,997.0,895.69,674.95
2018,5,11,11,30,985.0,99.0,2.3,17.7,1011.0,935.01,700.03
2018,5,11,11,45,987.0,98.5,2.3,17.95,1017.5,969.91,721.98
2018,5,11,12,0,989.0,98.0,2.3,18.2,1024.0,1001.54,741.65
2018,5,11,12,15,989.0,98.0,2.4,18.3,1022.5,1028.37,759.68
2018,5,11,12,30,989.0,98.0,2.5,18.4,1021.0,1051.56,775.44
2018,5,11,12,45,988.0,97.0,2.6,18.55,1011.5,1069.0,787.42
2018,5,11,13,0,987.0,96.0,2.7,18.7,1002.0,1082.55,797.03
2018,5,11,13,15,983.5,96.0,2.8,18.7,985.5,1090.67,803.73
2018,5,11,13,30,980.0,96.0,2.9,18.7,969.0,1094.78,808.01
2018,5,11,13,45,975.5,94.5,3.0,18.75,944.5,1092.25,807.96
2018,5,11,14,0,971.0,93.0,3.1,18.8,920.0,1085.69,805.45
2018,5,11,14,15,964.5,92.0,3.15,18.75,889.0,1073.72,799.33
2018,5,11,14,30,958.0,91.0,3.2,18.7,858.0,1057.91,790.81
2018,5,11,14,45,948.5,89.0,3.3,18.65,820.0,1034.32,777.6
2018,5,11,15,0,939.0,87.0,3.4,18.6,782.0,1007.22,762.02
2018,5,11,15,15,927.0,86.0,3.4,18.6,739.5,975.63,742.39
2018,5,11,15,30,915.0,85.0,3.4,18.6,697.0,941.07,720.67
2018,5,11,15,45,900.0,82.0,3.4,18.3,649.5,898.76,694.18
2018,5,11,16,0,885.0,79.0,3.4,18.0,602.0,854.13,665.73
2018,5,11,16,15,865.0,77.0,3.4,17.65,552.0,804.58,633.4
2018,5,11,16,30,845.0,75.0,3.4,17.3,502.0,760.13,604.21
2018,5,11,16,45,816.0,72.0,3.4,17.0,448.5,699.9,562.46
2018,5,11,17,0,787.0,69.0,3.4,16.7,395.0,639.7,519.72
2018,5,11,17,15,748.5,65.0,3.4,16.15,341.5,572.64,468.78
2018,5,11,17,30,710.0,61.0,3.4,15.6,288.0,507.31,417.05
2018,5,11,17,45,655.0,56.0,3.35,15.05,236.5,434.07,356.71
2018,5,11,18,0,600.0,51.0,3.3,14.5,185.0,368.04,299.81
2018,5,11,18,15,514.0,44.0,3.25,13.95,138.5,288.79,230.47
2018,5,11,18,30,428.0,37.0,3.2,13.4,92.0,218.45,166.92
2018,5,11,18,45,288.0,27.0,3.15,12.9,57.0,135.9,86.24
2018,5,11,19,0,148.0,17.0,3.1,12.4,22.0,52.96,0.0
2018,5,11,19,15,74.0,8.5,3.05,12.3,11.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,2.9,12.15,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.7,12.15,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,1.95,12.15,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,1.85,12.05,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,1.75,11.8,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,1.45,10.7,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,12,4,45,9.0,1.0,1.5,9.95,1.0,0.0,0.0
2018,5,12,5,0,18.0,2.0,1.5,10.0,2.0,0.0,0.0
2018,5,12,5,15,148.5,14.0,1.5,10.7,24.0,12.73,0.0
2018,5,12,5,30,279.0,26.0,1.5,11.4,46.0,21.73,8.99
2018,5,12,5,45,394.5,34.5,1.55,12.1,87.0,27.86,18.5
2018,5,12,6,0,510.0,43.0,1.6,12.8,128.0,33.88,24.45
2018,5,12,6,15,581.0,48.5,1.6,13.3,177.0,37.11,27.62
2018,5,12,6,30,652.0,54.0,1.6,13.8,226.0,44.06,33.93
2018,5,12,6,45,697.5,58.5,1.6,14.3,278.0,46.55,36.1
2018,5,12,7,0,743.0,63.0,1.6,14.8,330.0,49.01,38.14
2018,5,12,7,15,774.5,67.0,1.55,15.15,382.5,50.91,39.64
2018,5,12,7,30,806.0,71.0,1.5,15.5,435.0,52.73,41.04
2018,5,12,7,45,830.0,73.5,1.4,15.85,486.5,101.9,53.17
2018,5,12,8,0,854.0,76.0,1.3,16.2,538.0,167.37,95.63
2018,5,12,8,15,872.0,78.5,1.25,16.55,587.0,226.97,142.9
2018,5,12,8,30,890.0,81.0,1.2,16.9,636.0,288.19,195.36
2018,5,12,8,45,903.5,83.0,1.15,17.25,681.0,349.02,248.39
2018,5,12,9,0,917.0,85.0,1.1,17.6,726.0,410.44,300.96
2018,5,12,9,15,924.5,87.0,1.1,17.9,764.5,469.66,350.57
2018,5,12,9,30,932.0,89.0,1.1,18.2,803.0,528.27,397.93
2018,5,12,9,45,938.0,91.5,1.1,18.5,837.0,585.66,442.58
2018,5,12,10,0,944.0,94.0,1.1,18.8,871.0,641.8,484.66
2018,5,12,10,15,950.0,95.0,1.15,19.0,899.0,695.14,524.01
2018,5,12,10,30,956.0,96.0,1.2,19.2,927.0,746.74,561.05
2018,5,12,10,45,959.0,96.5,1.25,19.4,947.0,793.73,592.66
2018,5,12,11,0,962.0,97.0,1.3,19.6,967.0,838.27,621.56
2018,5,12,11,15,964.0,97.5,1.4,19.6,980.5,879.36,649.07
2018,5,12,11,30,966.0,98.0,1.5,19.6,994.0,917.57,674.61
2018,5,12,11,45,967.0,98.5,1.6,19.65,1000.5,951.86,697.45
2018,5,12,12,0,968.0,99.0,1.7,19.7,1007.0,982.92,718.21
2018,5,12,12,15,962.0,102.5,1.75,19.55,1003.5,1007.0,734.41
2018,5,12,12,30,956.0,106.0,1.8,19.4,1000.0,1027.36,748.38
2018,5,12,12,45,945.5,111.0,1.85,19.3,988.0,1041.06,758.1
2018,5,12,13,0,935.0,116.0,1.9,19.2,976.0,1050.87,765.53
2018,5,12,13,15,930.5,115.5,1.95,18.95,958.5,1057.22,771.38
2018,5,12,13,30,926.0,115.0,2.0,18.7,941.0,1059.75,774.95
2018,5,12,13,45,920.5,114.0,2.0,18.5,917.0,1056.91,774.43
2018,5,12,14,0,915.0,113.0,2.0,18.3,893.0,1050.27,771.66
2018,5,12,14,15,907.5,111.5,1.95,18.0,862.5,1037.37,764.61
2018,5,12,14,30,900.0,110.0,1.9,17.7,832.0,1020.85,755.37
2018,5,12,14,45,890.0,108.5,1.9,17.4,795.5,998.4,743.03
2018,5,12,15,0,880.0,107.0,1.9,17.1,759.0,972.68,728.59
2018,5,12,15,15,867.0,104.5,1.9,17.1,717.0,939.96,708.62
2018,5,12,15,30,854.0,102.0,1.9,17.1,675.0,904.5,686.73
2018,5,12,15,45,837.0,99.5,1.7,16.45,629.0,871.27,665.63
2018,5,12,16,0,820.0,97.0,1.5,15.8,583.0,827.27,636.83
2018,5,12,16,15,798.0,93.5,1.45,15.45,533.5,776.25,603.83
2018,5,12,16,30,776.0,90.0,1.4,15.1,484.0,724.12,569.46
2018,5,12,16,45,746.0,86.0,1.3,14.7,432.5,664.78,528.69
2018,5,12,17,0,716.0,82.0,1.2,14.3,381.0,608.6,488.55
2018,5,12,17,15,675.5,77.5,1.1,13.9,329.5,543.04,439.03
2018,5,12,17,30,635.0,73.0,1.0,13.5,278.0,479.59,389.44
2018,5,12,17,45,576.5,66.5,0.9,13.05,227.5,406.64,330.58
2018,5,12,18,0,518.0,60.0,0.8,12.6,177.0,338.55,273.47
2018,5,12,18,15,430.0,51.0,0.75,12.1,132.0,260.43,206.86
2018,5,12,18,30,342.0,42.0,0.7,11.6,87.0,191.45,146.32
2018,5,12,18,45,220.0,29.0,0.65,11.15,53.5,116.71,75.91
2018,5,12,19,0,98.0,16.0,0.6,10.7,20.0,39.41,0.0
2018,5,12,19,15,49.0,8.0,0.6,10.45,10.0,7.28,0.0
2018,5,12,19,30,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,0.6,9.95,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,0.6,9.55,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,0.6,9.25,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,0.7,8.85,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,0.7,8.55,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,0.7,8.45,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,0.7,8.35,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,0.75,7.75,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,0.95,7.25,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,1.05,7.4,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,5,13,4,45,0.0,0.0,1.15,7.85,0.0,0.0,0.0
2018,5,13,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,5,13,5,15,5.5,2.5,1.25,8.3,3.0,2.27,0.0
2018,5,13,5,30,11.0,5.0,1.3,8.6,6.0,4.6,0.0
2018,5,13,5,45,11.0,7.0,1.35,8.85,8.5,6.4,0.0
2018,5,13,6,0,11.0,9.0,1.4,9.1,11.0,8.15,1.71
2018,5,13,6,15,5.5,14.0,1.45,9.4,15.0,12.57,5.82
2018,5,13,6,30,0.0,19.0,1.5,9.7,19.0,16.7,9.64
2018,5,13,6,45,0.0,39.5,1.5,10.0,39.5,34.82,26.13
2018,5,13,7,0,0.0,60.0,1.5,10.3,60.0,53.0,42.47
2018,5,13,7,15,0.0,73.0,1.5,10.6,73.0,64.56,52.62
2018,5,13,7,30,0.0,86.0,1.5,10.9,86.0,75.78,62.35
2018,5,13,7,45,0.0,93.0,1.5,11.2,93.0,81.91,64.36
2018,5,13,8,0,0.0,100.0,1.5,11.5,100.0,88.03,69.19
2018,5,13,8,15,0.0,106.5,1.5,11.75,106.5,93.75,73.66
2018,5,13,8,30,0.0,113.0,1.5,12.0,113.0,99.48,78.11
2018,5,13,8,45,0.5,125.5,1.5,12.3,126.0,110.47,86.85
2018,5,13,9,0,1.0,138.0,1.5,12.6,139.0,121.6,95.62
2018,5,13,9,15,4.5,166.5,1.55,12.8,170.0,147.75,116.58
2018,5,13,9,30,8.0,195.0,1.6,13.0,201.0,174.46,137.76
2018,5,13,9,45,12.0,228.0,1.6,13.25,237.5,205.88,162.44
2018,5,13,10,0,16.0,261.0,1.6,13.5,274.0,238.03,187.37
2018,5,13,10,15,20.0,278.0,1.6,13.65,295.0,257.12,201.95
2018,5,13,10,30,24.0,295.0,1.6,13.8,316.0,277.94,217.85
2018,5,13,10,45,25.5,305.5,1.6,13.95,328.0,291.69,228.13
2018,5,13,11,0,27.0,316.0,1.6,14.1,340.0,305.69,238.61
2018,5,13,11,15,27.0,329.0,1.6,14.15,353.5,320.99,250.07
2018,5,13,11,30,27.0,342.0,1.6,14.2,367.0,336.46,261.62
2018,5,13,11,45,31.0,365.0,1.6,14.25,394.0,365.01,283.11
2018,5,13,12,0,35.0,388.0,1.6,14.3,421.0,394.23,304.89
2018,5,13,12,15,35.5,384.0,1.6,14.25,417.5,394.68,305.18
2018,5,13,12,30,36.0,380.0,1.6,14.2,414.0,394.8,305.44
2018,5,13,12,45,60.0,401.5,1.65,14.15,457.0,442.8,342.36
2018,5,13,13,0,84.0,423.0,1.7,14.1,500.0,491.87,379.43
2018,5,13,13,15,183.5,418.0,1.7,14.05,583.0,605.09,465.01
2018,5,13,13,30,283.0,413.0,1.7,14.0,666.0,719.95,548.7
2018,5,13,13,45,441.5,335.0,1.7,13.9,718.0,817.59,621.24
2018,5,13,14,0,600.0,257.0,1.7,13.8,770.0,902.71,684.0
2018,5,13,14,15,740.5,186.5,1.7,13.65,797.0,968.43,729.8
2018,5,13,14,30,881.0,116.0,1.7,13.5,824.0,1007.93,756.71
2018,5,13,14,45,872.5,113.0,1.7,13.4,788.0,985.66,743.02
2018,5,13,15,0,864.0,110.0,1.7,13.3,752.0,960.11,727.93
2018,5,13,15,15,850.5,108.0,1.7,13.3,710.5,927.89,708.05
2018,5,13,15,30,837.0,106.0,1.7,13.3,669.0,901.86,692.37
2018,5,13,15,45,821.5,102.5,1.7,12.95,623.5,860.62,666.85
2018,5,13,16,0,806.0,99.0,1.7,12.6,578.0,817.26,639.62
2018,5,13,16,15,785.5,95.0,1.7,12.35,529.5,767.43,607.03
2018,5,13,16,30,765.0,91.0,1.7,12.1,481.0,716.42,572.94
2018,5,13,16,45,736.5,87.0,1.7,11.9,430.5,658.68,532.92
2018,5,13,17,0,708.0,83.0,1.7,11.7,380.0,604.04,493.33
2018,5,13,17,15,564.0,91.5,1.65,11.35,308.5,487.66,402.39
2018,5,13,17,30,420.0,100.0,1.6,11.0,237.0,377.95,314.07
2018,5,13,17,45,342.0,89.0,1.6,10.7,187.5,301.36,250.71
2018,5,13,18,0,264.0,78.0,1.6,10.4,138.0,232.43,191.83
2018,5,13,18,15,213.0,61.5,1.55,10.05,102.5,168.22,135.88
2018,5,13,18,30,162.0,45.0,1.5,9.7,67.0,119.02,91.86
2018,5,13,18,45,99.0,30.0,1.45,9.4,41.5,73.58,48.39
2018,5,13,19,0,36.0,15.0,1.4,9.1,16.0,22.79,0.0
2018,5,13,19,15,18.0,7.5,1.4,9.05,8.0,6.82,0.0
2018,5,13,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,1.55,8.65,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,1.6,8.55,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,1.6,8.45,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,1.55,8.35,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,1.5,8.25,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,1.45,8.15,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,5,14,4,45,0.0,0.0,1.35,8.15,0.0,0.0,0.0
2018,5,14,5,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,5,14,5,15,0.0,2.0,1.35,8.45,2.0,1.82,0.0
2018,5,14,5,30,0.0,4.0,1.4,8.7,4.0,3.5,0.0
2018,5,14,5,45,0.0,7.0,1.4,8.95,7.0,6.14,0.0
2018,5,14,6,0,0.0,10.0,1.4,9.2,10.0,8.78,2.28
2018,5,14,6,15,0.0,15.0,1.4,9.5,15.0,13.18,6.37
2018,5,14,6,30,0.0,20.0,1.4,9.8,20.0,17.59,10.44
2018,5,14,6,45,0.0,38.0,1.35,10.1,38.0,33.49,24.92
2018,5,14,7,0,0.0,56.0,1.3,10.4,56.0,49.45,39.25
2018,5,14,7,15,0.0,64.5,1.3,10.7,64.5,57.0,45.84
2018,5,14,7,30,0.0,73.0,1.3,11.0,73.0,64.56,52.35
2018,5,14,7,45,0.0,82.5,1.3,11.35,82.5,73.03,56.82
