Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,14,8,0,0.0,92.0,1.3,11.7,92.0,81.36,63.53
2018,5,14,8,15,0.0,106.0,1.35,11.95,106.0,93.34,73.25
2018,5,14,8,30,0.0,120.0,1.4,12.2,120.0,105.39,82.92
2018,5,14,8,45,0.0,130.5,1.45,12.5,130.5,114.55,90.13
2018,5,14,9,0,0.0,141.0,1.5,12.8,141.0,123.78,97.33
2018,5,14,9,15,2.0,154.0,1.6,13.0,155.5,136.06,107.01
2018,5,14,9,30,4.0,167.0,1.7,13.2,170.0,148.65,116.91
2018,5,14,9,45,7.5,195.0,1.8,13.4,201.0,175.25,138.05
2018,5,14,10,0,11.0,223.0,1.9,13.6,232.0,202.43,159.44
2018,5,14,10,15,14.0,249.0,1.95,13.65,261.0,228.17,179.57
2018,5,14,10,30,17.0,275.0,2.0,13.7,290.0,254.46,200.01
2018,5,14,10,45,22.5,301.0,2.1,13.8,321.0,285.41,224.0
2018,5,14,11,0,28.0,327.0,2.2,13.9,352.0,316.21,247.69
2018,5,14,11,15,27.5,338.5,2.2,13.9,363.5,329.91,257.95
2018,5,14,11,30,27.0,350.0,2.2,13.9,375.0,343.71,268.33
2018,5,14,11,45,29.5,358.5,2.2,13.95,386.0,357.42,278.7
2018,5,14,12,0,32.0,367.0,2.2,14.0,397.0,371.32,289.2
2018,5,14,12,15,49.0,382.5,2.2,13.95,428.5,405.65,315.78
2018,5,14,12,30,66.0,398.0,2.2,13.9,460.0,440.91,342.79
2018,5,14,12,45,88.0,418.5,2.2,13.85,500.5,486.76,377.62
2018,5,14,13,0,110.0,439.0,2.2,13.8,541.0,547.67,422.98
2018,5,14,13,15,118.5,440.5,2.15,13.7,548.5,562.81,434.15
2018,5,14,13,30,127.0,442.0,2.1,13.6,556.0,577.47,445.3
2018,5,14,13,45,169.5,414.0,2.1,13.5,562.0,594.83,460.24
2018,5,14,14,0,212.0,386.0,2.1,13.4,568.0,610.8,474.19
2018,5,14,14,15,223.0,364.5,2.1,13.25,550.0,617.05,479.91
2018,5,14,14,30,234.0,343.0,2.1,13.1,532.0,605.29,472.9
2018,5,14,14,45,188.0,332.0,2.1,12.9,479.5,530.82,418.04
2018,5,14,15,0,142.0,321.0,2.1,12.7,427.0,473.7,375.25
2018,5,14,15,15,210.5,280.0,2.1,12.7,427.0,508.2,405.0
2018,5,14,15,30,279.0,239.0,2.1,12.7,427.0,521.26,418.1
2018,5,14,15,45,405.5,204.5,2.05,12.25,457.0,604.48,485.34
2018,5,14,16,0,532.0,170.0,2.0,11.8,487.0,660.72,531.27
2018,5,14,16,15,423.0,181.5,2.0,11.55,420.5,566.21,459.01
2018,5,14,16,30,314.0,193.0,2.0,11.3,354.0,463.8,379.92
2018,5,14,16,45,347.0,167.0,2.0,11.05,327.5,446.21,368.78
2018,5,14,17,0,380.0,141.0,2.0,10.8,301.0,438.0,363.72
2018,5,14,17,15,469.5,112.5,2.0,10.5,284.0,444.8,370.91
2018,5,14,17,30,559.0,84.0,2.0,10.2,267.0,446.9,372.84
2018,5,14,17,45,518.5,74.5,1.95,9.85,221.5,384.11,320.07
2018,5,14,18,0,478.0,65.0,1.9,9.5,176.0,324.44,268.33
2018,5,14,18,15,386.0,55.5,1.9,9.35,131.0,246.13,199.74
2018,5,14,18,30,294.0,46.0,1.9,9.2,86.0,176.88,137.97
2018,5,14,18,45,186.5,31.5,1.9,9.05,53.0,110.02,75.3
2018,5,14,19,0,79.0,17.0,1.9,8.9,20.0,35.56,0.0
2018,5,14,19,15,39.5,8.5,1.85,8.85,10.0,15.58,0.0
2018,5,14,19,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,1.75,8.4,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,1.65,8.4,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,1.6,8.45,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,1.55,8.45,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.5,8.35,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.45,7.95,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,5,15,4,45,4.0,1.0,1.4,8.2,1.0,0.0,0.0
2018,5,15,5,0,8.0,2.0,1.4,8.3,2.0,0.0,0.0
2018,5,15,5,15,4.0,7.0,1.4,8.75,7.0,6.37,0.0
2018,5,15,5,30,0.0,12.0,1.4,9.2,12.0,10.54,2.38
2018,5,15,5,45,0.0,21.5,1.45,9.7,21.5,18.92,11.03
2018,5,15,6,0,0.0,31.0,1.5,10.2,31.0,27.31,18.93
2018,5,15,6,15,2.5,49.5,1.45,10.5,50.0,43.63,33.89
2018,5,15,6,30,5.0,68.0,1.4,10.8,69.0,59.07,47.9
2018,5,15,6,45,42.0,98.0,1.4,11.05,113.0,80.56,67.1
2018,5,15,7,0,79.0,128.0,1.4,11.3,157.0,102.33,86.18
2018,5,15,7,15,82.0,149.0,1.4,11.55,183.0,117.46,99.1
2018,5,15,7,30,85.0,170.0,1.4,11.8,209.0,132.24,111.52
2018,5,15,7,45,65.5,180.5,1.35,12.0,212.5,146.73,115.87
2018,5,15,8,0,46.0,191.0,1.3,12.2,216.0,159.2,125.69
2018,5,15,8,15,52.5,201.0,1.35,12.4,232.0,173.62,136.71
2018,5,15,8,30,59.0,211.0,1.4,12.6,248.0,188.7,148.52
2018,5,15,8,45,40.5,230.5,1.4,12.85,256.5,204.01,161.22
2018,5,15,9,0,22.0,250.0,1.4,13.1,265.0,221.98,175.59
2018,5,15,9,15,26.0,273.5,1.45,13.25,292.5,241.69,190.78
2018,5,15,9,30,30.0,297.0,1.5,13.4,320.0,266.83,210.15
2018,5,15,9,45,33.0,316.5,1.55,13.6,343.0,289.04,227.03
2018,5,15,10,0,36.0,336.0,1.6,13.8,366.0,311.88,244.29
2018,5,15,10,15,52.5,368.0,1.65,13.9,413.0,354.53,276.85
2018,5,15,10,30,69.0,400.0,1.7,14.0,460.0,399.47,310.71
2018,5,15,10,45,81.0,418.0,1.7,14.1,490.5,431.03,334.07
2018,5,15,11,0,93.0,436.0,1.7,14.2,521.0,463.83,358.23
2018,5,15,11,15,69.0,422.0,1.75,14.2,485.5,439.43,339.48
2018,5,15,11,30,45.0,408.0,1.8,14.2,450.0,412.41,318.92
2018,5,15,11,45,232.0,367.5,1.8,14.25,586.0,559.62,433.57
2018,5,15,12,0,419.0,327.0,1.8,14.3,722.0,712.42,546.75
2018,5,15,12,15,598.5,257.0,1.85,14.25,820.0,830.84,633.22
2018,5,15,12,30,778.0,187.0,1.9,14.2,918.0,944.72,711.76
2018,5,15,12,45,793.0,176.5,1.9,14.15,915.5,966.38,725.24
2018,5,15,13,0,808.0,166.0,1.9,14.1,913.0,984.92,737.77
2018,5,15,13,15,857.0,140.0,1.95,14.05,920.0,1006.42,753.01
2018,5,15,13,30,906.0,114.0,2.0,14.0,927.0,1036.67,774.07
2018,5,15,13,45,852.5,135.5,2.0,13.95,884.5,1008.68,756.12
2018,5,15,14,0,799.0,157.0,2.0,13.9,842.0,989.8,744.9
2018,5,15,14,15,839.0,133.5,2.0,13.75,831.0,990.32,746.86
2018,5,15,14,30,879.0,110.0,2.0,13.6,820.0,998.25,753.7
2018,5,15,14,45,868.5,109.0,2.0,13.5,784.5,976.22,740.4
2018,5,15,15,0,858.0,108.0,2.0,13.4,749.0,951.05,725.33
2018,5,15,15,15,797.5,124.0,2.0,13.4,694.0,904.66,695.43
2018,5,15,15,30,737.0,140.0,2.0,13.4,639.0,853.07,661.74
2018,5,15,15,45,637.5,161.0,2.0,13.05,571.5,768.08,604.46
2018,5,15,16,0,538.0,182.0,2.0,12.7,504.0,678.91,541.12
2018,5,15,16,15,476.0,180.5,2.0,12.45,448.0,607.85,489.57
2018,5,15,16,30,414.0,179.0,2.0,12.2,392.0,539.61,438.61
2018,5,15,16,45,456.5,150.5,1.95,12.0,362.5,521.61,427.27
2018,5,15,17,0,499.0,122.0,1.9,11.8,333.0,497.99,410.58
2018,5,15,17,15,456.0,111.5,1.9,11.55,285.0,434.76,360.71
2018,5,15,17,30,413.0,101.0,1.9,11.3,237.0,374.55,311.96
2018,5,15,17,45,388.5,86.0,1.85,11.05,196.5,322.52,268.4
2018,5,15,18,0,364.0,71.0,1.8,10.8,156.0,272.27,224.74
2018,5,15,18,15,311.0,57.5,1.75,10.6,118.0,213.68,172.85
2018,5,15,18,30,258.0,44.0,1.7,10.4,80.0,160.78,124.94
2018,5,15,18,45,189.0,31.0,1.6,10.25,51.5,109.79,75.73
2018,5,15,19,0,120.0,18.0,1.5,10.1,23.0,57.19,0.0
2018,5,15,19,15,60.0,9.0,1.5,10.0,11.5,20.13,0.0
2018,5,15,19,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,1.45,9.8,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,1.45,9.55,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,1.6,8.65,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,1.65,8.6,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,1.75,8.75,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,1.8,8.85,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,1.85,8.9,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,1.9,8.95,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,1.8,9.05,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,1.8,9.15,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,1.8,9.25,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,1.75,9.35,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,16,4,45,7.0,2.0,1.65,9.55,2.0,0.0,0.0
2018,5,16,5,0,14.0,4.0,1.6,9.6,4.0,0.0,0.0
2018,5,16,5,15,66.0,16.5,1.65,9.85,21.5,15.01,0.0
2018,5,16,5,30,118.0,29.0,1.7,10.1,39.0,23.42,12.52
2018,5,16,5,45,191.0,43.0,1.7,10.3,71.5,33.09,23.46
2018,5,16,6,0,264.0,57.0,1.7,10.5,104.0,43.2,33.12
2018,5,16,6,15,316.5,70.5,1.7,10.7,144.5,52.51,41.84
2018,5,16,6,30,369.0,84.0,1.7,10.9,185.0,61.46,50.02
2018,5,16,6,45,409.0,98.0,1.7,11.15,231.0,70.33,57.92
2018,5,16,7,0,449.0,112.0,1.7,11.4,277.0,78.79,65.28
2018,5,16,7,15,506.0,118.5,1.65,11.65,330.5,81.87,67.73
2018,5,16,7,30,563.0,125.0,1.6,11.9,384.0,84.16,69.45
2018,5,16,7,45,439.5,168.0,1.6,12.1,384.0,142.03,99.58
2018,5,16,8,0,316.0,211.0,1.6,12.3,384.0,194.0,142.29
2018,5,16,8,15,249.0,243.5,1.6,12.55,387.5,228.22,172.42
2018,5,16,8,30,182.0,276.0,1.6,12.8,391.0,260.68,201.56
2018,5,16,8,45,203.0,296.5,1.6,13.0,433.0,298.11,231.27
2018,5,16,9,0,224.0,317.0,1.6,13.2,475.0,338.19,262.98
2018,5,16,9,15,155.0,322.5,1.6,13.35,434.5,331.27,259.18
2018,5,16,9,30,86.0,328.0,1.6,13.5,394.0,318.4,249.8
2018,5,16,9,45,93.5,358.0,1.65,13.65,433.0,355.01,278.0
2018,5,16,10,0,101.0,388.0,1.7,13.8,472.0,392.95,306.61
2018,5,16,10,15,71.5,371.5,1.75,13.9,432.0,369.47,288.28
2018,5,16,10,30,42.0,355.0,1.8,14.0,392.0,342.03,266.89
2018,5,16,10,45,31.5,325.0,1.85,14.1,353.0,312.96,244.48
2018,5,16,11,0,21.0,295.0,1.9,14.2,314.0,281.88,220.31
2018,5,16,11,15,16.0,256.5,1.9,14.25,271.0,241.93,189.2
2018,5,16,11,30,11.0,218.0,1.9,14.3,228.0,204.32,159.64
2018,5,16,11,45,10.0,206.5,1.9,14.3,215.5,193.86,151.46
2018,5,16,12,0,9.0,195.0,1.9,14.3,203.0,183.2,143.02
2018,5,16,12,15,8.5,191.0,1.9,14.25,199.0,179.63,140.24
2018,5,16,12,30,8.0,187.0,1.9,14.2,195.0,175.95,137.37
2018,5,16,12,45,10.0,207.0,1.95,14.1,216.5,196.63,153.97
2018,5,16,13,0,12.0,227.0,2.0,14.0,238.0,217.54,170.63
2018,5,16,13,15,13.5,244.0,2.05,13.85,256.0,235.38,184.88
2018,5,16,13,30,15.0,261.0,2.1,13.7,274.0,253.42,199.29
2018,5,16,13,45,15.0,259.5,2.2,13.55,272.5,252.53,198.92
2018,5,16,14,0,15.0,258.0,2.3,13.4,271.0,251.6,198.61
2018,5,16,14,15,12.5,238.0,2.35,13.25,248.5,230.38,182.18
2018,5,16,14,30,10.0,218.0,2.4,13.1,226.0,209.09,165.62
2018,5,16,14,45,11.0,224.5,2.45,12.9,233.0,216.64,172.19
2018,5,16,15,0,12.0,231.0,2.5,12.7,240.0,224.34,178.85
2018,5,16,15,15,11.5,221.0,2.5,12.7,229.0,214.56,171.36
2018,5,16,15,30,11.0,211.0,2.5,12.7,218.0,204.78,163.91
2018,5,16,15,45,11.0,199.5,2.5,12.4,206.5,193.97,155.79
2018,5,16,16,0,11.0,188.0,2.5,12.1,195.0,183.15,147.62
2018,5,16,16,15,40.0,194.5,2.5,12.0,216.0,225.52,183.85
2018,5,16,16,30,69.0,201.0,2.5,11.9,237.0,255.88,209.96
2018,5,16,16,45,113.5,186.0,2.5,11.75,237.5,283.59,234.34
2018,5,16,17,0,158.0,171.0,2.5,11.6,238.0,294.19,244.54
2018,5,16,17,15,214.0,145.0,2.45,11.45,223.5,305.79,255.34
2018,5,16,17,30,270.0,119.0,2.4,11.3,209.0,299.2,250.52
2018,5,16,17,45,276.0,98.5,2.4,11.1,177.0,265.7,222.01
2018,5,16,18,0,282.0,78.0,2.4,10.9,145.0,240.59,199.21
2018,5,16,18,15,232.0,62.5,2.35,10.6,109.0,185.6,150.54
2018,5,16,18,30,182.0,47.0,2.3,10.3,73.0,136.01,106.0
2018,5,16,18,45,115.5,32.5,2.25,10.05,46.5,81.35,56.12
2018,5,16,19,0,49.0,18.0,2.2,9.8,20.0,35.59,0.0
2018,5,16,19,15,24.5,9.0,2.2,9.65,10.0,13.07,0.0
2018,5,16,19,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,2.2,9.35,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,2.2,9.15,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,2.2,9.05,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,2.25,8.95,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,2.3,8.85,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,2.35,8.8,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,2.4,8.75,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,2.45,8.7,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,2.55,8.7,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,2.55,8.65,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,2.5,8.55,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,2.5,8.45,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,2.55,8.55,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,5,17,4,45,14.5,2.5,2.6,8.85,2.5,0.0,0.0
2018,5,17,5,0,29.0,5.0,2.6,9.0,5.0,4.55,0.0
2018,5,17,5,15,130.5,17.0,2.65,9.45,27.0,15.46,0.0
2018,5,17,5,30,232.0,29.0,2.7,9.9,49.0,23.95,13.27
2018,5,17,5,45,286.5,41.5,2.75,10.3,82.0,32.11,22.63
2018,5,17,6,0,341.0,54.0,2.8,10.7,115.0,41.12,31.23
2018,5,17,6,15,447.0,60.0,2.85,11.1,166.5,45.76,35.7
2018,5,17,6,30,553.0,66.0,2.9,11.5,218.0,49.03,38.73
2018,5,17,6,45,613.5,69.5,2.9,11.9,270.0,50.12,39.64
2018,5,17,7,0,674.0,73.0,2.9,12.3,322.0,51.29,40.53
2018,5,17,7,15,694.0,80.0,2.9,12.75,369.5,54.65,43.33
2018,5,17,7,30,714.0,87.0,2.9,13.2,417.0,57.76,45.84
2018,5,17,7,45,694.5,104.0,2.9,13.6,455.0,112.83,66.27
2018,5,17,8,0,675.0,121.0,2.9,14.0,493.0,168.68,105.39
2018,5,17,8,15,694.5,127.5,2.85,14.45,539.5,221.84,148.17
2018,5,17,8,30,714.0,134.0,2.8,14.9,586.0,277.15,195.77
2018,5,17,8,45,781.5,117.0,2.75,15.3,643.5,334.99,244.98
2018,5,17,9,0,849.0,100.0,2.7,15.7,701.0,398.74,299.07
2018,5,17,9,15,857.5,104.0,2.7,15.95,739.5,455.91,348.35
2018,5,17,9,30,866.0,108.0,2.7,16.2,778.0,512.72,395.83
2018,5,17,9,45,871.0,111.5,2.65,16.45,810.5,566.66,439.47
2018,5,17,10,0,876.0,115.0,2.6,16.7,843.0,619.39,480.71
2018,5,17,10,15,882.0,116.5,2.65,16.8,870.0,669.65,519.59
2018,5,17,10,30,888.0,118.0,2.7,16.9,897.0,718.35,556.36
2018,5,17,10,45,892.5,119.0,2.75,16.95,917.5,763.75,589.65
2018,5,17,11,0,897.0,120.0,2.8,17.0,938.0,807.05,619.55
2018,5,17,11,15,899.5,121.0,2.85,16.95,951.5,846.44,646.75
2018,5,17,11,30,902.0,122.0,2.9,16.9,965.0,883.24,672.05
2018,5,17,11,45,903.0,122.5,2.95,16.9,971.0,915.52,694.04
2018,5,17,12,0,904.0,123.0,3.0,16.9,977.0,944.83,714.01
2018,5,17,12,15,905.5,122.0,3.05,16.8,976.0,970.08,731.53
2018,5,17,12,30,907.0,121.0,3.1,16.7,975.0,992.1,746.95
2018,5,17,12,45,908.0,118.5,3.2,16.6,967.0,1008.8,759.31
2018,5,17,13,0,909.0,116.0,3.3,16.5,959.0,1021.95,769.45
2018,5,17,13,15,906.0,115.5,3.35,16.3,943.0,1029.52,775.87
2018,5,17,13,30,903.0,115.0,3.4,16.1,927.0,1033.39,780.0
2018,5,17,13,45,898.0,113.5,3.5,15.95,904.0,1030.51,779.99
2018,5,17,14,0,893.0,112.0,3.6,15.8,881.0,1023.93,777.64
2018,5,17,14,15,885.5,111.5,3.6,15.7,851.5,1012.29,771.06
2018,5,17,14,30,878.0,111.0,3.6,15.6,822.0,997.17,762.24
2018,5,17,14,45,868.0,109.0,3.65,15.45,786.0,974.62,748.88
2018,5,17,15,0,858.0,107.0,3.7,15.3,750.0,948.89,733.34
2018,5,17,15,15,846.0,104.5,3.7,15.3,709.5,917.75,713.23
2018,5,17,15,30,834.0,102.0,3.7,15.3,669.0,892.51,697.26
2018,5,17,15,45,817.5,99.5,3.7,15.0,624.0,851.81,670.85
2018,5,17,16,0,801.0,97.0,3.7,14.7,579.0,809.1,642.74
2018,5,17,16,15,779.5,94.0,3.65,14.45,531.0,760.0,609.15
2018,5,17,16,30,758.0,91.0,3.6,14.2,483.0,709.83,574.22
2018,5,17,16,45,730.0,87.0,3.6,14.0,433.0,652.98,533.58
2018,5,17,17,0,702.0,83.0,3.6,13.8,383.0,599.0,493.34
2018,5,17,17,15,664.0,78.0,3.6,13.5,332.5,535.36,443.57
2018,5,17,17,30,626.0,73.0,3.6,13.2,282.0,473.62,393.67
2018,5,17,17,45,572.0,66.5,3.55,12.85,233.0,403.81,335.41
2018,5,17,18,0,518.0,60.0,3.5,12.5,184.0,338.42,278.86
2018,5,17,18,15,438.5,52.0,3.45,12.15,139.5,265.22,214.44
2018,5,17,18,30,359.0,44.0,3.4,11.8,95.0,200.1,155.81
2018,5,17,18,45,246.0,32.0,3.35,11.5,61.0,128.44,90.44
2018,5,17,19,0,133.0,20.0,3.3,11.2,27.0,63.54,0.0
2018,5,17,19,15,66.5,10.0,3.25,11.0,13.5,22.37,0.0
2018,5,17,19,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.15,10.6,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,3.05,10.15,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,3.0,9.85,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,3.05,9.8,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,3.1,9.75,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,3.05,9.7,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,2.95,9.45,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,2.85,9.3,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.75,9.1,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.7,8.95,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.7,8.85,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.75,8.75,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.85,8.65,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.9,8.75,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,5,18,4,45,8.0,2.0,2.95,9.0,2.0,0.0,0.0
2018,5,18,5,0,16.0,4.0,3.0,9.1,4.0,3.64,0.0
2018,5,18,5,15,67.5,17.5,3.05,9.55,22.5,15.92,0.0
2018,5,18,5,30,119.0,31.0,3.1,10.0,41.0,24.96,14.35
2018,5,18,5,45,242.5,44.0,3.1,10.45,82.0,33.92,24.23
2018,5,18,6,0,366.0,57.0,3.1,10.9,123.0,43.45,33.3
2018,5,18,6,15,395.5,68.5,3.1,11.3,160.5,51.25,40.6
2018,5,18,6,30,425.0,80.0,3.1,11.7,198.0,58.72,47.39
2018,5,18,6,45,493.5,87.0,3.1,12.15,250.5,63.25,51.36
2018,5,18,7,0,562.0,94.0,3.1,12.6,303.0,66.41,53.97
2018,5,18,7,15,592.0,101.5,3.05,12.95,350.5,69.54,56.5
2018,5,18,7,30,622.0,109.0,3.0,13.3,398.0,72.44,58.78
2018,5,18,7,45,671.0,110.5,2.95,13.65,453.5,116.28,69.78
2018,5,18,8,0,720.0,112.0,2.9,14.0,509.0,168.05,102.86
2018,5,18,8,15,770.0,107.0,2.8,14.35,565.5,226.0,148.43
2018,5,18,8,30,820.0,102.0,2.7,14.7,622.0,283.5,197.28
2018,5,18,8,45,835.0,104.5,2.6,15.1,666.0,341.5,248.74
2018,5,18,9,0,850.0,107.0,2.5,15.5,710.0,404.74,303.49
2018,5,18,9,15,863.0,109.0,2.45,15.8,750.0,462.29,352.67
2018,5,18,9,30,876.0,111.0,2.4,16.1,790.0,519.92,400.36
2018,5,18,9,45,886.0,111.5,2.35,16.45,824.0,574.55,444.13
2018,5,18,10,0,896.0,112.0,2.3,16.8,858.0,628.41,485.8
2018,5,18,10,15,902.0,113.5,2.3,16.95,885.5,679.57,524.72
2018,5,18,10,30,908.0,115.0,2.3,17.1,913.0,729.12,561.4
2018,5,18,10,45,912.0,116.5,2.35,17.25,933.5,775.4,594.6
2018,5,18,11,0,916.0,118.0,2.4,17.4,954.0,819.49,624.47
2018,5,18,11,15,918.5,118.5,2.45,17.4,967.5,859.1,651.37
2018,5,18,11,30,921.0,119.0,2.5,17.4,981.0,896.05,676.34
2018,5,18,11,45,921.5,120.0,2.55,17.4,987.0,928.9,698.45
2018,5,18,12,0,922.0,121.0,2.6,17.4,993.0,958.69,718.5
2018,5,18,12,15,901.5,134.5,2.65,17.35,986.0,977.46,731.35
2018,5,18,12,30,881.0,148.0,2.7,17.3,979.0,992.17,741.69
2018,5,18,12,45,809.0,191.0,2.8,17.2,948.5,994.05,744.22
2018,5,18,13,0,737.0,234.0,2.9,17.1,918.0,988.81,742.19
2018,5,18,13,15,670.0,269.5,2.95,17.0,883.0,968.43,728.99
2018,5,18,13,30,603.0,305.0,3.0,16.9,848.0,942.9,711.13
2018,5,18,13,45,665.0,263.5,3.05,16.8,848.5,969.81,733.05
2018,5,18,14,0,727.0,222.0,3.1,16.7,849.0,991.45,749.57
2018,5,18,14,15,738.0,204.0,3.2,16.5,821.5,981.49,744.95
2018,5,18,14,30,749.0,186.0,3.3,16.3,794.0,967.62,737.99
2018,5,18,14,45,813.0,145.5,3.4,16.15,779.0,970.74,742.67
2018,5,18,15,0,877.0,105.0,3.5,16.0,764.0,964.33,740.76
2018,5,18,15,15,843.0,111.5,3.5,16.0,716.5,931.52,719.55
2018,5,18,15,30,809.0,118.0,3.5,16.0,669.0,887.66,690.63
2018,5,18,15,45,813.5,107.5,3.7,15.45,630.0,857.13,673.51
2018,5,18,16,0,818.0,97.0,3.9,14.9,591.0,823.17,653.37
2018,5,18,16,15,791.0,95.0,3.95,14.55,540.5,770.21,617.59
2018,5,18,16,30,764.0,93.0,4.0,14.2,490.0,716.52,580.61
2018,5,18,16,45,731.5,89.0,4.05,13.85,437.5,656.16,537.63
2018,5,18,17,0,699.0,85.0,4.1,13.5,385.0,599.17,495.16
2018,5,18,17,15,668.5,80.0,4.1,13.15,337.5,540.5,449.18
2018,5,18,17,30,638.0,75.0,4.1,12.8,290.0,482.99,402.57
2018,5,18,17,45,582.0,69.5,4.05,12.45,240.5,412.61,343.6
2018,5,18,18,0,526.0,64.0,4.0,12.1,191.0,346.71,286.45
2018,5,18,18,15,444.0,55.5,3.95,11.75,145.5,271.3,220.05
2018,5,18,18,30,362.0,47.0,3.9,11.4,100.0,204.14,159.64
2018,5,18,18,45,246.0,34.5,3.85,11.1,64.5,131.47,93.73
2018,5,18,19,0,130.0,22.0,3.8,10.8,29.0,65.51,0.0
2018,5,18,19,15,65.0,11.0,3.75,10.6,14.5,23.01,0.0
2018,5,18,19,30,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,3.65,10.25,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,3.55,9.65,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,3.5,9.55,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,3.65,9.45,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,3.7,9.4,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,3.75,9.35,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,3.8,9.3,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,3.85,9.25,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,3.9,9.2,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,3.95,9.2,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,4.0,9.2,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,4.0,9.25,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,4.0,9.3,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,4.0,9.25,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,4.0,9.2,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,4.05,9.2,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,4.1,9.2,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,4.05,9.15,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,4.0,9.1,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,3.95,9.05,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,3.75,8.95,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,3.65,8.9,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,5,19,4,45,7.5,2.5,3.6,8.95,2.5,0.0,0.0
2018,5,19,5,0,15.0,5.0,3.6,9.0,5.0,4.55,0.0
2018,5,19,5,15,102.5,19.0,3.65,9.2,27.5,17.28,0.0
2018,5,19,5,30,190.0,33.0,3.7,9.4,50.0,25.84,15.35
2018,5,19,5,45,263.0,45.0,3.75,9.6,84.5,34.71,25.06
2018,5,19,6,0,336.0,57.0,3.8,9.8,119.0,43.31,33.34
2018,5,19,6,15,442.0,65.0,3.85,10.1,172.5,49.85,39.54
2018,5,19,6,30,548.0,73.0,3.9,10.4,226.0,54.58,43.91
2018,5,19,6,45,598.5,79.5,3.95,10.7,277.0,57.69,46.65
2018,5,19,7,0,649.0,86.0,4.0,11.0,328.0,60.69,49.18
2018,5,19,7,15,683.5,90.5,4.0,11.3,379.0,61.96,50.1
2018,5,19,7,30,718.0,95.0,4.0,11.6,430.0,63.16,50.93
2018,5,19,7,45,742.5,100.0,4.0,11.95,480.0,113.86,65.69
2018,5,19,8,0,767.0,105.0,4.0,12.3,530.0,174.9,107.24
2018,5,19,8,15,785.5,109.0,3.95,12.65,577.0,230.72,152.88
2018,5,19,8,30,804.0,113.0,3.9,13.0,624.0,288.45,203.66
2018,5,19,8,45,817.0,117.5,3.9,13.35,668.0,346.54,255.83
2018,5,19,9,0,830.0,122.0,3.9,13.7,712.0,405.39,308.06
2018,5,19,9,15,843.5,123.0,3.95,13.95,751.0,462.08,357.62
2018,5,19,9,30,857.0,124.0,4.0,14.2,790.0,521.16,407.64
2018,5,19,9,45,868.0,124.5,4.0,14.5,824.0,575.42,452.42
2018,5,19,10,0,879.0,125.0,4.0,14.8,858.0,629.04,495.38
2018,5,19,10,15,882.5,129.0,4.05,14.9,885.0,679.93,535.52
2018,5,19,10,30,886.0,133.0,4.1,15.0,912.0,729.07,573.36
2018,5,19,10,45,886.5,136.5,4.15,15.1,931.5,773.65,607.03
2018,5,19,11,0,887.0,140.0,4.2,15.2,951.0,815.85,636.91
2018,5,19,11,15,887.0,143.0,4.25,15.25,964.0,854.69,664.13
2018,5,19,11,30,887.0,146.0,4.3,15.3,977.0,890.84,689.45
2018,5,19,11,45,884.0,149.5,4.35,15.3,982.0,922.0,711.33
2018,5,19,12,0,881.0,153.0,4.4,15.3,987.0,950.1,731.09
2018,5,19,12,15,884.0,150.5,4.4,15.3,986.5,975.21,748.36
2018,5,19,12,30,887.0,148.0,4.4,15.3,986.0,997.22,763.52
2018,5,19,12,45,890.0,145.0,4.4,15.25,979.0,1015.48,776.32
2018,5,19,13,0,893.0,142.0,4.4,15.2,972.0,1030.34,786.89
2018,5,19,13,15,888.0,142.0,4.4,15.15,955.5,1036.62,791.71
2018,5,19,13,30,883.0,142.0,4.4,15.1,939.0,1039.25,794.23
2018,5,19,13,45,875.0,142.0,4.4,15.05,915.0,1035.25,792.35
2018,5,19,14,0,867.0,142.0,4.4,15.0,891.0,1027.65,788.18
2018,5,19,14,15,856.0,142.5,4.4,14.85,860.5,1025.83,788.46
2018,5,19,14,30,845.0,143.0,4.4,14.7,830.0,1008.79,778.27
2018,5,19,14,45,828.5,143.5,4.4,14.6,792.5,983.11,762.07
2018,5,19,15,0,812.0,144.0,4.4,14.5,755.0,954.49,743.84
2018,5,19,15,15,778.0,145.0,4.4,14.5,704.5,907.33,712.02
2018,5,19,15,30,744.0,146.0,4.4,14.5,654.0,864.36,683.03
2018,5,19,15,45,719.0,141.0,4.4,14.05,605.0,815.9,650.77
2018,5,19,16,0,694.0,136.0,4.4,13.6,556.0,766.21,617.08
2018,5,19,16,15,678.5,126.5,4.4,13.3,509.5,718.27,583.76
2018,5,19,16,30,663.0,117.0,4.4,13.0,463.0,669.1,548.86
2018,5,19,16,45,636.5,116.0,4.4,12.65,420.5,620.52,512.78
2018,5,19,17,0,610.0,115.0,4.4,12.3,378.0,571.91,475.38
2018,5,19,17,15,567.5,108.5,4.35,11.95,329.0,507.47,424.11
2018,5,19,17,30,525.0,102.0,4.3,11.6,280.0,441.28,370.04
2018,5,19,17,45,466.5,93.0,4.25,11.25,231.5,372.16,311.8
2018,5,19,18,0,408.0,84.0,4.2,10.9,183.0,308.3,256.33
2018,5,19,18,15,329.5,71.0,4.15,10.65,139.0,237.01,193.49
2018,5,19,18,30,251.0,58.0,4.1,10.4,95.0,174.26,137.37
2018,5,19,18,45,161.0,41.0,4.05,10.15,61.5,106.79,76.92
2018,5,19,19,0,71.0,24.0,4.0,9.9,28.0,49.51,4.1
2018,5,19,19,15,35.5,12.0,3.95,9.8,14.0,18.03,0.0
2018,5,19,19,30,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,3.9,9.65,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,3.95,9.6,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,4.0,9.6,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,4.0,9.6,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,4.0,9.6,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,4.05,9.6,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,4.1,9.6,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,4.15,9.55,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,4.25,9.5,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,4.3,9.45,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,4.3,9.4,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,4.3,9.35,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,4.3,9.3,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,4.3,9.3,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,4.3,9.3,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,4.35,9.25,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,4.4,9.2,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,4.4,9.2,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,4.4,9.2,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,4.45,9.2,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,4.5,9.2,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,4.55,9.2,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,4.6,9.2,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,4.6,9.15,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,4.6,9.1,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,4.6,9.1,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,4.6,9.1,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,4.55,9.1,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,4.5,9.1,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,4.5,9.05,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,4.5,9.05,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,4.5,9.1,0.0,0.0,0.0
2018,5,20,4,45,5.5,2.5,4.45,9.1,2.5,0.0,0.0
2018,5,20,5,0,11.0,5.0,4.4,9.1,5.0,4.55,0.0
2018,5,20,5,15,74.5,19.0,4.4,9.25,25.5,15.46,0.0
2018,5,20,5,30,138.0,33.0,4.4,9.4,46.0,25.73,15.46
2018,5,20,5,45,198.0,46.5,4.45,9.55,77.0,35.68,25.95
2018,5,20,6,0,258.0,60.0,4.5,9.7,108.0,45.29,35.15
2018,5,20,6,15,297.0,75.5,4.5,9.85,146.5,55.96,45.1
2018,5,20,6,30,336.0,91.0,4.5,10.0,185.0,66.17,54.44
2018,5,20,6,45,358.5,108.0,4.5,10.2,226.5,76.9,64.04
2018,5,20,7,0,381.0,125.0,4.5,10.4,268.0,87.09,72.97
2018,5,20,7,15,475.5,126.5,4.45,10.6,331.0,86.76,72.38
2018,5,20,7,30,570.0,128.0,4.4,10.8,394.0,85.93,71.34
2018,5,20,7,45,630.0,128.0,4.35,11.05,452.5,126.93,80.68
2018,5,20,8,0,690.0,128.0,4.3,11.3,511.0,176.48,112.37
2018,5,20,8,15,728.0,127.5,4.3,11.7,563.0,228.67,154.28
2018,5,20,8,30,766.0,127.0,4.3,12.1,615.0,290.31,207.39
2018,5,20,8,45,782.5,129.5,4.3,12.5,658.0,345.62,257.12
2018,5,20,9,0,799.0,132.0,4.3,12.9,701.0,402.14,307.41
2018,5,20,9,15,821.5,129.5,4.3,13.3,742.5,458.01,356.09
2018,5,20,9,30,844.0,127.0,4.3,13.7,784.0,515.1,404.47
2018,5,20,9,45,866.5,121.0,4.25,14.05,820.5,571.56,450.95
2018,5,20,10,0,889.0,115.0,4.2,14.4,857.0,626.32,494.83
2018,5,20,10,15,852.5,142.0,4.25,14.65,872.5,672.73,530.9
2018,5,20,10,30,816.0,169.0,4.3,14.9,888.0,714.59,562.43
2018,5,20,10,45,787.5,194.0,4.35,15.15,901.0,755.24,592.26
2018,5,20,11,0,759.0,219.0,4.4,15.4,914.0,794.91,620.56
2018,5,20,11,15,833.5,172.5,4.4,15.45,946.0,843.78,656.97
2018,5,20,11,30,908.0,126.0,4.4,15.5,978.0,890.26,689.3
2018,5,20,11,45,893.5,138.0,4.45,15.55,980.5,919.48,709.63
2018,5,20,12,0,879.0,150.0,4.5,15.6,983.0,944.95,727.45
2018,5,20,12,15,836.5,177.0,4.55,15.5,969.0,966.13,742.75
2018,5,20,12,30,794.0,204.0,4.6,15.4,955.0,972.75,748.03
2018,5,20,12,45,819.5,185.5,4.65,15.35,954.5,997.55,766.05
2018,5,20,13,0,845.0,167.0,4.7,15.3,954.0,1019.01,781.7
2018,5,20,13,15,757.5,221.0,4.75,15.25,917.0,1005.82,773.44
2018,5,20,13,30,670.0,275.0,4.8,15.2,880.0,980.14,755.87
2018,5,20,13,45,680.0,259.5,4.85,15.15,860.5,979.6,757.51
2018,5,20,14,0,690.0,244.0,4.9,15.1,841.0,975.56,756.33
2018,5,20,14,15,741.5,205.5,4.95,15.05,827.0,985.29,764.75
2018,5,20,14,30,793.0,167.0,5.0,15.0,813.0,982.27,764.23
2018,5,20,14,45,800.0,153.0,5.0,14.9,780.5,964.98,753.54
2018,5,20,15,0,807.0,139.0,5.0,14.8,748.0,943.8,740.22
2018,5,20,15,15,787.0,137.5,5.0,14.8,704.5,907.23,715.55
2018,5,20,15,30,767.0,136.0,5.0,14.8,661.0,868.41,689.17
2018,5,20,15,45,746.5,131.0,5.05,14.55,614.0,828.23,662.49
2018,5,20,16,0,726.0,126.0,5.1,14.3,567.0,781.55,630.55
2018,5,20,16,15,714.0,119.0,5.1,14.05,523.0,738.21,600.44
2018,5,20,16,30,702.0,112.0,5.1,13.8,479.0,693.3,568.63
2018,5,20,16,45,673.5,107.0,5.1,13.55,430.5,637.26,527.08
2018,5,20,17,0,645.0,102.0,5.1,13.3,382.0,581.54,483.9
2018,5,20,17,15,604.5,96.0,5.1,12.9,332.0,517.67,433.12
2018,5,20,17,30,564.0,90.0,5.1,12.5,282.0,455.96,382.55
2018,5,20,17,45,508.0,82.0,5.05,12.15,233.5,386.28,323.66
2018,5,20,18,0,452.0,74.0,5.0,11.8,185.0,318.03,264.37
2018,5,20,18,15,372.0,63.5,4.95,11.45,141.0,246.52,201.13
2018,5,20,18,30,292.0,53.0,4.9,11.1,97.0,183.66,144.62
2018,5,20,18,45,192.0,38.5,4.8,10.8,63.0,119.0,86.36
2018,5,20,19,0,92.0,24.0,4.7,10.5,29.0,54.98,10.36
2018,5,20,19,15,46.0,12.0,4.65,10.35,14.5,20.16,0.0
2018,5,20,19,30,0.0,0.0,4.6,10.2,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,4.5,10.1,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,4.35,9.95,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,4.3,9.9,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,4.2,9.85,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,4.1,9.8,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,4.05,9.65,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,3.9,9.35,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,3.8,9.2,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,3.7,9.15,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,3.5,9.05,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,3.3,8.95,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,3.1,8.85,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,2.95,8.8,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,2.75,8.85,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,2.85,8.95,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,3.0,8.95,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,3.2,8.85,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,3.35,8.65,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,3.45,8.35,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,3.5,8.2,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,3.45,8.3,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,3.4,8.4,0.0,0.0,0.0
2018,5,21,4,45,12.5,3.5,3.35,8.5,3.5,0.0,0.0
2018,5,21,5,0,25.0,7.0,3.3,8.6,7.0,6.37,0.0
2018,5,21,5,15,117.0,21.0,3.25,9.15,30.5,16.65,0.0
2018,5,21,5,30,209.0,35.0,3.2,9.7,54.0,27.41,17.02
2018,5,21,5,45,303.0,45.5,3.15,10.3,92.0,35.14,25.43
2018,5,21,6,0,397.0,56.0,3.1,10.9,130.0,44.12,33.96
2018,5,21,6,15,471.5,65.0,3.05,11.35,179.0,49.77,39.29
2018,5,21,6,30,546.0,74.0,3.0,11.8,228.0,55.21,44.24
2018,5,21,6,45,595.5,79.5,2.9,12.25,278.0,57.5,46.18
2018,5,21,7,0,645.0,85.0,2.8,12.7,328.0,59.73,47.99
2018,5,21,7,15,678.5,90.0,2.8,13.3,378.5,61.39,49.19
2018,5,21,7,30,712.0,95.0,2.8,13.9,429.0,62.95,50.26
2018,5,21,7,45,737.0,99.5,2.75,14.45,478.5,113.67,64.81
2018,5,21,8,0,762.0,104.0,2.7,15.0,528.0,173.87,105.29
2018,5,21,8,15,781.0,107.5,2.75,15.45,575.0,228.96,149.7
2018,5,21,8,30,800.0,111.0,2.8,15.9,622.0,286.0,199.09
2018,5,21,8,45,814.0,114.5,2.8,16.3,665.5,343.2,249.6
2018,5,21,9,0,828.0,118.0,2.8,16.7,709.0,401.26,300.19
2018,5,21,9,15,844.0,118.5,2.85,16.95,749.0,458.3,349.04
2018,5,21,9,30,860.0,119.0,2.9,17.2,789.0,518.28,398.7
2018,5,21,9,45,874.0,117.5,3.0,17.4,823.5,572.46,442.93
2018,5,21,10,0,888.0,116.0,3.1,17.6,858.0,626.27,485.68
2018,5,21,10,15,893.5,118.0,3.2,17.75,885.5,677.0,525.07
2018,5,21,10,30,899.0,120.0,3.3,17.9,913.0,726.11,562.33
2018,5,21,10,45,902.0,122.5,3.35,18.0,933.5,772.02,596.05
2018,5,21,11,0,905.0,125.0,3.4,18.1,954.0,815.7,626.2
2018,5,21,11,15,906.5,126.0,3.5,18.15,967.0,854.47,653.07
2018,5,21,11,30,908.0,127.0,3.6,18.2,980.0,890.56,678.0
2018,5,21,11,45,907.5,128.5,3.7,18.2,985.5,922.55,700.18
2018,5,21,12,0,907.0,130.0,3.8,18.2,991.0,951.51,720.3
2018,5,21,12,15,907.5,129.0,3.9,18.2,989.5,975.94,737.37
2018,5,21,12,30,908.0,128.0,4.0,18.2,988.0,997.1,752.31
2018,5,21,12,45,906.5,128.0,4.05,18.15,979.5,1013.91,764.22
2018,5,21,13,0,905.0,128.0,4.1,18.1,971.0,1027.2,773.9
2018,5,21,13,15,901.0,127.0,4.15,17.95,954.5,1033.42,779.24
2018,5,21,13,30,897.0,126.0,4.2,17.8,938.0,1035.96,782.27
2018,5,21,13,45,890.5,125.0,4.3,17.7,914.0,1032.3,781.42
2018,5,21,14,0,884.0,124.0,4.4,17.6,890.0,1025.0,778.36
2018,5,21,14,15,876.5,122.5,4.4,17.4,860.0,1012.6,771.53
2018,5,21,14,30,869.0,121.0,4.4,17.2,830.0,996.73,762.44
2018,5,21,14,45,859.5,118.5,4.45,17.0,794.5,974.51,749.46
2018,5,21,15,0,850.0,116.0,4.5,16.8,759.0,949.12,734.27
2018,5,21,15,15,837.0,113.5,4.5,16.8,718.0,926.78,720.22
2018,5,21,15,30,824.0,111.0,4.5,16.8,677.0,892.09,697.35
2018,5,21,15,45,807.5,108.0,4.45,16.25,632.0,851.29,671.06
2018,5,21,16,0,791.0,105.0,4.4,15.7,587.0,808.5,643.01
2018,5,21,16,15,770.0,101.5,4.35,15.3,539.0,759.77,609.76
2018,5,21,16,30,749.0,98.0,4.3,14.9,491.0,709.93,575.14
2018,5,21,16,45,720.5,93.5,4.3,14.55,441.0,655.69,536.6
2018,5,21,17,0,692.0,89.0,4.3,14.2,391.0,598.71,493.81
2018,5,21,17,15,653.5,84.0,4.25,13.7,340.5,535.33,444.27
2018,5,21,17,30,615.0,79.0,4.2,13.2,290.0,473.89,394.67
2018,5,21,17,45,562.0,72.5,4.1,12.75,241.0,405.22,337.29
2018,5,21,18,0,509.0,66.0,4.0,12.3,192.0,340.78,281.62
2018,5,21,18,15,432.0,57.0,3.95,11.9,147.0,267.96,217.67
2018,5,21,18,30,355.0,48.0,3.9,11.5,102.0,202.92,159.3
2018,5,21,18,45,245.5,36.0,3.8,11.1,67.0,132.62,96.38
2018,5,21,19,0,136.0,24.0,3.7,10.7,32.0,70.46,20.11
2018,5,21,19,15,68.0,12.0,3.6,10.55,16.0,24.61,0.0
2018,5,21,19,30,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,3.45,10.3,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,3.35,10.1,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,3.25,9.95,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,3.15,9.85,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,3.05,9.75,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,3.0,9.65,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,2.95,9.55,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,2.85,9.45,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,2.75,9.4,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,2.75,9.35,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,2.8,9.25,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,2.8,9.15,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,2.8,9.05,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,2.55,8.95,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,2.5,8.95,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,5,22,4,45,16.0,3.5,2.45,9.05,3.5,0.0,0.0
2018,5,22,5,0,32.0,7.0,2.4,9.1,7.0,6.37,0.0
2018,5,22,5,15,110.0,18.0,2.4,9.4,27.0,14.2,0.0
2018,5,22,5,30,188.0,29.0,2.4,9.7,47.0,22.6,13.2
2018,5,22,5,45,309.0,42.0,2.4,9.95,91.5,33.51,24.08
2018,5,22,6,0,430.0,55.0,2.4,10.2,136.0,43.24,33.3
2018,5,22,6,15,448.0,66.5,2.35,10.6,173.0,50.87,40.43
2018,5,22,6,30,466.0,78.0,2.3,11.0,210.0,58.06,46.95
2018,5,22,6,45,536.5,83.0,2.25,11.45,264.0,59.85,48.44
2018,5,22,7,0,607.0,88.0,2.2,11.9,318.0,61.67,49.87
2018,5,22,7,15,663.0,89.5,2.2,12.2,373.5,60.84,48.9
2018,5,22,7,30,719.0,91.0,2.2,12.5,429.0,60.18,48.08
2018,5,22,7,45,719.0,99.5,2.15,12.85,469.0,112.64,64.86
2018,5,22,8,0,719.0,108.0,2.1,13.2,509.0,165.75,101.1
2018,5,22,8,15,709.5,122.5,2.1,13.5,547.0,221.54,147.55
2018,5,22,8,30,700.0,137.0,2.1,13.8,585.0,276.24,195.85
2018,5,22,8,45,758.0,127.5,2.1,14.1,643.0,336.33,246.93
2018,5,22,9,0,816.0,118.0,2.1,14.4,701.0,396.73,298.37
2018,5,22,9,15,837.0,116.5,2.1,14.55,743.0,453.49,346.97
2018,5,22,9,30,858.0,115.0,2.1,14.7,785.0,513.88,396.93
2018,5,22,9,45,867.0,117.0,2.1,14.9,818.5,568.04,440.71
2018,5,22,10,0,876.0,119.0,2.1,15.1,852.0,621.4,482.52
2018,5,22,10,15,882.5,120.5,2.15,15.15,879.5,671.73,521.42
2018,5,22,10,30,889.0,122.0,2.2,15.2,907.0,720.55,558.26
2018,5,22,10,45,894.0,122.5,2.2,15.3,927.5,765.71,591.0
2018,5,22,11,0,899.0,123.0,2.2,15.4,948.0,808.8,620.13
2018,5,22,11,15,902.0,123.5,2.25,15.45,961.5,848.04,646.83
2018,5,22,11,30,905.0,124.0,2.3,15.5,975.0,884.73,671.65
2018,5,22,11,45,907.0,124.0,2.3,15.55,981.5,917.38,693.18
2018,5,22,12,0,909.0,124.0,2.3,15.6,988.0,947.13,712.67
2018,5,22,12,15,907.5,124.5,2.35,15.5,986.0,971.05,729.16
2018,5,22,12,30,906.0,125.0,2.4,15.4,984.0,991.66,743.57
2018,5,22,12,45,902.5,126.0,2.4,15.35,975.0,1007.41,754.18
2018,5,22,13,0,899.0,127.0,2.4,15.3,966.0,1019.63,762.59
2018,5,22,13,15,896.0,126.0,2.4,15.2,950.0,1026.79,767.93
2018,5,22,13,30,893.0,125.0,2.4,15.1,934.0,1030.29,771.04
2018,5,22,13,45,889.0,122.5,2.4,14.95,911.0,1027.6,770.37
2018,5,22,14,0,885.0,120.0,2.4,14.8,888.0,1021.24,767.44
2018,5,22,14,15,878.0,118.5,2.45,14.65,858.5,1009.31,761.51
2018,5,22,14,30,871.0,117.0,2.5,14.5,829.0,993.91,753.35
2018,5,22,14,45,862.0,114.5,2.5,14.35,793.5,972.12,740.43
2018,5,22,15,0,853.0,112.0,2.5,14.2,758.0,947.16,725.41
2018,5,22,15,15,840.5,109.5,2.5,14.2,717.5,915.93,705.64
2018,5,22,15,30,828.0,107.0,2.5,14.2,677.0,890.74,690.05
2018,5,22,15,45,813.5,104.0,2.5,13.85,633.0,851.64,665.4
2018,5,22,16,0,799.0,101.0,2.5,13.5,589.0,810.42,639.01
2018,5,22,16,15,780.0,97.5,2.5,13.25,542.0,763.11,607.53
2018,5,22,16,30,761.0,94.0,2.5,13.0,495.0,714.52,574.57
2018,5,22,16,45,734.5,89.5,2.5,12.75,445.0,658.34,535.18
2018,5,22,17,0,708.0,85.0,2.5,12.5,395.0,604.84,495.96
2018,5,22,17,15,671.5,80.0,2.5,12.2,344.5,542.1,447.57
2018,5,22,17,30,635.0,75.0,2.5,11.9,294.0,481.09,398.9
2018,5,22,17,45,585.0,68.5,2.5,11.55,245.0,413.14,342.88
2018,5,22,18,0,535.0,62.0,2.5,11.2,196.0,349.14,288.08
2018,5,22,18,15,455.0,55.0,2.45,10.9,151.0,275.92,224.02
2018,5,22,18,30,375.0,48.0,2.4,10.6,106.0,210.59,165.51
2018,5,22,18,45,257.5,36.0,2.35,10.3,69.5,136.27,99.61
2018,5,22,19,0,140.0,24.0,2.3,10.0,33.0,71.84,25.25
2018,5,22,19,15,73.0,13.0,2.2,9.9,17.5,26.57,0.0
2018,5,22,19,30,6.0,2.0,2.1,9.8,2.0,0.0,0.0
2018,5,22,19,45,3.0,1.0,2.05,9.7,1.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,1.95,9.6,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,1.85,9.6,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,1.75,9.55,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,5,23,4,45,0.0,0.5,1.4,9.65,0.5,0.0,0.0
2018,5,23,5,0,0.0,1.0,1.4,9.7,1.0,0.91,0.0
2018,5,23,5,15,0.0,3.5,1.4,9.9,3.5,3.07,0.0
2018,5,23,5,30,0.0,6.0,1.4,10.1,6.0,5.26,0.0
2018,5,23,5,45,0.0,9.5,1.45,10.3,9.5,8.34,1.76
2018,5,23,6,0,0.0,13.0,1.5,10.5,13.0,11.41,4.67
2018,5,23,6,15,0.0,17.5,1.5,10.65,17.5,15.38,8.35
2018,5,23,6,30,0.0,22.0,1.5,10.8,22.0,19.35,11.99
2018,5,23,6,45,0.0,36.5,1.55,10.95,36.5,32.16,23.6
2018,5,23,7,0,0.0,51.0,1.6,11.1,51.0,45.01,35.1
2018,5,23,7,15,0.0,62.0,1.6,11.2,62.0,54.78,43.7
2018,5,23,7,30,0.0,73.0,1.6,11.3,73.0,64.57,52.22
2018,5,23,7,45,0.0,91.5,1.65,11.4,91.5,80.78,63.28
2018,5,23,8,0,0.0,110.0,1.7,11.5,110.0,96.4,76.13
2018,5,23,8,15,0.0,116.5,1.7,11.65,116.5,102.17,80.62
2018,5,23,8,30,0.0,123.0,1.7,11.8,123.0,107.95,85.1
2018,5,23,8,45,1.0,139.0,1.75,11.95,139.5,122.06,96.42
2018,5,23,9,0,2.0,155.0,1.8,12.1,156.0,136.38,107.82
2018,5,23,9,15,3.5,163.0,1.8,12.1,165.5,144.35,114.05
2018,5,23,9,30,5.0,171.0,1.8,12.1,175.0,152.52,120.46
2018,5,23,9,45,5.0,166.5,1.85,12.15,170.5,149.32,117.66
2018,5,23,10,0,5.0,162.0,1.9,12.2,166.0,146.0,114.82
2018,5,23,10,15,3.5,147.5,1.9,12.15,150.5,132.88,104.06
2018,5,23,10,30,2.0,133.0,1.9,12.1,135.0,119.45,93.05
2018,5,23,10,45,3.0,141.5,1.9,12.05,144.5,127.94,99.94
2018,5,23,11,0,4.0,150.0,1.9,12.0,154.0,136.57,106.89
2018,5,23,11,15,4.0,148.0,1.85,12.1,152.0,135.15,105.61
2018,5,23,11,30,4.0,146.0,1.8,12.2,150.0,133.7,104.35
2018,5,23,11,45,5.0,151.5,1.8,12.3,156.5,139.83,109.27
2018,5,23,12,0,6.0,157.0,1.8,12.4,163.0,146.02,114.24
2018,5,23,12,15,7.0,165.5,1.8,12.55,172.5,154.98,121.4
2018,5,23,12,30,8.0,174.0,1.8,12.7,182.0,164.0,128.59
2018,5,23,12,45,7.5,170.0,1.8,12.85,177.5,160.18,125.47
2018,5,23,13,0,7.0,166.0,1.8,13.0,173.0,156.27,122.32
2018,5,23,13,15,6.5,167.0,1.85,13.1,173.0,156.87,122.83
2018,5,23,13,30,6.0,168.0,1.9,13.2,173.0,157.42,123.32
2018,5,23,13,45,6.5,173.5,1.95,13.25,179.0,163.1,128.0
2018,5,23,14,0,7.0,179.0,2.0,13.3,185.0,168.8,132.72
2018,5,23,14,15,6.5,179.5,2.1,13.25,185.0,168.86,132.95
2018,5,23,14,30,6.0,180.0,2.2,13.2,185.0,168.93,133.24
2018,5,23,14,45,6.0,180.0,2.3,13.1,185.0,169.03,133.63
2018,5,23,15,0,6.0,180.0,2.4,13.0,185.0,169.16,134.07
2018,5,23,15,15,9.0,193.5,2.4,13.0,200.0,185.08,147.35
2018,5,23,15,30,12.0,207.0,2.4,13.0,215.0,201.26,160.84
2018,5,23,15,45,27.0,218.5,2.45,12.65,235.5,238.31,191.91
2018,5,23,16,0,42.0,230.0,2.5,12.3,256.0,264.15,213.9
2018,5,23,16,15,52.0,221.5,2.5,12.05,251.0,263.55,214.49
2018,5,23,16,30,62.0,213.0,2.5,11.8,246.0,262.27,214.58
2018,5,23,16,45,80.5,193.5,2.5,11.55,232.0,253.99,209.23
2018,5,23,17,0,99.0,174.0,2.5,11.3,218.0,255.16,211.36
2018,5,23,17,15,143.5,152.0,2.45,11.0,206.5,255.96,213.52
2018,5,23,17,30,188.0,130.0,2.4,10.7,195.0,262.12,219.41
2018,5,23,17,45,206.0,110.0,2.3,10.4,170.5,240.27,200.92
2018,5,23,18,0,224.0,90.0,2.2,10.1,146.0,216.02,179.46
2018,5,23,18,15,178.5,72.5,2.15,9.85,111.0,164.91,134.47
2018,5,23,18,30,133.0,55.0,2.1,9.6,76.0,118.56,93.27
2018,5,23,18,45,87.0,38.5,2.0,9.35,50.5,78.28,57.02
2018,5,23,19,0,41.0,22.0,1.9,9.1,25.0,35.62,12.23
2018,5,23,19,15,26.0,12.0,1.9,9.05,13.5,16.18,0.0
2018,5,23,19,30,11.0,2.0,1.9,9.0,2.0,0.0,0.0
2018,5,23,19,45,5.5,1.0,1.85,8.95,1.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,1.8,8.85,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,1.75,8.8,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,1.65,8.8,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,1.55,8.75,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,1.35,8.65,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.35,8.05,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.45,7.9,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,1.45,7.75,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,1.35,7.65,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.25,7.75,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,5,24,4,45,0.5,1.0,1.15,8.0,1.0,0.0,0.0
2018,5,24,5,0,1.0,2.0,1.1,8.1,2.0,1.82,0.0
