Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,22,4,0,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,0.4,12.95,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,7,22,4,45,3.5,0.5,0.4,13.05,0.5,0.0,0.0
2018,7,22,5,0,7.0,1.0,0.4,13.1,1.0,0.0,0.0
2018,7,22,5,15,7.0,5.0,0.45,13.3,5.0,4.55,0.0
2018,7,22,5,30,7.0,9.0,0.5,13.5,9.0,8.06,0.0
2018,7,22,5,45,21.0,17.5,0.55,13.75,20.0,15.43,7.51
2018,7,22,6,0,35.0,26.0,0.6,14.0,31.0,22.63,14.35
2018,7,22,6,15,33.5,36.5,0.65,14.45,43.0,31.23,22.24
2018,7,22,6,30,32.0,47.0,0.7,14.9,55.0,41.48,31.49
2018,7,22,6,45,27.5,64.0,0.75,15.35,72.0,55.29,43.73
2018,7,22,7,0,23.0,81.0,0.8,15.8,89.0,68.75,55.42
2018,7,22,7,15,104.0,107.5,0.9,16.3,152.0,84.74,69.09
2018,7,22,7,30,185.0,134.0,1.0,16.8,215.0,96.18,78.59
2018,7,22,7,45,202.5,153.0,1.05,17.25,251.5,113.28,85.52
2018,7,22,8,0,220.0,172.0,1.1,17.7,288.0,144.02,104.5
2018,7,22,8,15,239.0,191.5,1.15,18.05,328.5,177.89,129.1
2018,7,22,8,30,258.0,211.0,1.2,18.4,369.0,214.44,157.5
2018,7,22,8,45,310.0,222.0,1.25,18.75,425.5,256.3,189.76
2018,7,22,9,0,362.0,233.0,1.3,19.1,482.0,299.96,224.05
2018,7,22,9,15,446.5,216.0,1.35,19.3,542.0,345.6,259.94
2018,7,22,9,30,531.0,199.0,1.4,19.5,602.0,398.98,302.07
2018,7,22,9,45,609.5,188.5,1.45,19.7,671.5,463.07,351.92
2018,7,22,10,0,688.0,178.0,1.5,19.9,741.0,534.28,406.17
2018,7,22,10,15,717.0,176.5,1.55,20.05,781.5,589.76,447.93
2018,7,22,10,30,746.0,175.0,1.6,20.2,822.0,646.53,489.77
2018,7,22,10,45,747.0,178.0,1.6,20.35,840.0,687.66,519.17
2018,7,22,11,0,748.0,181.0,1.6,20.5,858.0,726.97,546.72
2018,7,22,11,15,627.0,248.5,1.65,20.5,823.0,729.41,546.41
2018,7,22,11,30,506.0,316.0,1.7,20.5,788.0,719.75,537.6
2018,7,22,11,45,612.5,265.5,1.75,20.55,841.5,788.24,587.64
2018,7,22,12,0,719.0,215.0,1.8,20.6,895.0,860.17,638.12
2018,7,22,12,15,694.0,228.5,1.8,20.65,885.5,874.82,646.9
2018,7,22,12,30,669.0,242.0,1.8,20.7,876.0,885.79,653.65
2018,7,22,12,45,725.5,204.5,1.85,20.75,888.0,921.16,677.64
2018,7,22,13,0,782.0,167.0,1.9,20.8,900.0,947.91,695.42
2018,7,22,13,15,745.0,183.0,1.9,20.8,873.0,940.15,690.4
2018,7,22,13,30,708.0,199.0,1.9,20.8,846.0,936.56,688.59
2018,7,22,13,45,723.5,191.0,1.95,20.8,839.5,950.06,698.6
2018,7,22,14,0,739.0,183.0,2.0,20.8,833.0,952.91,701.58
2018,7,22,14,15,816.0,138.5,2.0,20.75,835.5,983.25,722.32
2018,7,22,14,30,893.0,94.0,2.0,20.7,838.0,996.92,731.98
2018,7,22,14,45,885.0,93.0,2.05,20.65,805.0,979.39,722.28
2018,7,22,15,0,877.0,92.0,2.1,20.6,772.0,958.54,710.75
2018,7,22,15,15,867.0,89.5,2.1,20.6,733.5,930.91,694.05
2018,7,22,15,30,857.0,87.0,2.1,20.6,695.0,900.34,675.38
2018,7,22,15,45,843.5,85.0,2.15,20.35,652.0,864.44,654.1
2018,7,22,16,0,830.0,83.0,2.2,20.1,609.0,826.21,630.93
2018,7,22,16,15,813.0,80.5,2.2,19.95,563.0,782.39,602.84
2018,7,22,16,30,796.0,78.0,2.2,19.8,517.0,743.59,577.93
2018,7,22,16,45,773.5,75.0,2.2,19.6,468.5,691.7,543.18
2018,7,22,17,0,751.0,72.0,2.2,19.4,420.0,639.23,507.32
2018,7,22,17,15,720.5,68.5,2.2,19.15,370.5,580.54,465.14
2018,7,22,17,30,690.0,65.0,2.2,18.9,321.0,522.67,421.16
2018,7,22,17,45,648.0,60.0,2.2,18.65,272.0,457.63,369.93
2018,7,22,18,0,606.0,55.0,2.2,18.4,223.0,397.36,320.47
2018,7,22,18,15,544.5,50.0,2.2,18.0,177.5,329.4,263.22
2018,7,22,18,30,483.0,45.0,2.2,17.6,132.0,267.16,208.83
2018,7,22,18,45,389.5,36.5,2.2,17.25,93.0,195.78,146.46
2018,7,22,19,0,296.0,28.0,2.2,16.9,54.0,134.99,87.78
2018,7,22,19,15,170.0,16.5,2.15,16.6,29.5,55.44,0.0
2018,7,22,19,30,44.0,5.0,2.1,16.3,5.0,12.57,0.0
2018,7,22,19,45,22.0,2.5,2.1,16.0,2.5,0.0,0.0
2018,7,22,20,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,2.1,15.55,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,2.05,14.85,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,2.0,12.95,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,1.95,12.65,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,7,23,4,45,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,7,23,5,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,7,23,5,15,59.5,9.0,1.9,12.95,12.5,8.19,0.0
2018,7,23,5,30,119.0,18.0,1.9,13.4,25.0,14.13,0.2
2018,7,23,5,45,251.5,28.5,1.9,13.85,61.5,22.63,13.5
2018,7,23,6,0,384.0,39.0,1.9,14.3,98.0,30.54,21.19
2018,7,23,6,15,384.5,47.5,1.85,14.9,125.0,36.05,26.4
2018,7,23,6,30,385.0,56.0,1.8,15.5,152.0,41.22,31.12
2018,7,23,6,45,428.5,70.5,1.75,16.1,199.5,51.04,39.8
2018,7,23,7,0,472.0,85.0,1.7,16.7,247.0,60.38,47.87
2018,7,23,7,15,536.5,91.0,1.7,17.25,303.5,62.82,49.77
2018,7,23,7,30,601.0,97.0,1.7,17.8,360.0,65.18,51.54
2018,7,23,7,45,659.0,96.0,1.7,18.3,416.0,76.59,48.56
2018,7,23,8,0,717.0,95.0,1.7,18.8,472.0,129.99,73.85
2018,7,23,8,15,732.0,98.5,1.7,19.2,515.0,181.13,110.08
2018,7,23,8,30,747.0,102.0,1.7,19.6,558.0,233.89,153.41
2018,7,23,8,45,802.0,95.5,1.7,20.05,618.0,290.85,200.89
2018,7,23,9,0,857.0,89.0,1.7,20.5,678.0,358.69,257.35
2018,7,23,9,15,833.5,104.0,1.75,20.85,705.0,412.93,304.35
2018,7,23,9,30,810.0,119.0,1.8,21.2,732.0,460.49,344.71
2018,7,23,9,45,844.5,111.0,1.85,21.55,776.5,520.48,392.4
2018,7,23,10,0,879.0,103.0,1.9,21.9,821.0,579.33,437.97
2018,7,23,10,15,896.5,99.5,1.95,22.15,854.0,633.25,478.87
2018,7,23,10,30,914.0,96.0,2.0,22.4,887.0,686.72,518.36
2018,7,23,10,45,919.0,96.0,2.05,22.6,909.5,733.85,552.42
2018,7,23,11,0,924.0,96.0,2.1,22.8,932.0,778.96,582.58
2018,7,23,11,15,927.0,97.0,2.15,23.05,948.0,821.2,610.18
2018,7,23,11,30,930.0,98.0,2.2,23.3,964.0,860.89,635.85
2018,7,23,11,45,932.0,98.0,2.25,23.5,972.5,896.1,658.49
2018,7,23,12,0,934.0,98.0,2.3,23.7,981.0,928.37,679.12
2018,7,23,12,15,933.5,99.0,2.35,23.7,982.5,956.24,697.39
2018,7,23,12,30,933.0,100.0,2.4,23.7,984.0,980.8,713.57
2018,7,23,12,45,929.5,101.5,2.45,23.75,977.0,999.58,725.95
2018,7,23,13,0,926.0,103.0,2.5,23.8,970.0,1014.77,736.15
2018,7,23,13,15,923.0,103.0,2.55,23.65,956.5,1025.29,744.07
2018,7,23,13,30,920.0,103.0,2.6,23.5,943.0,1032.1,749.78
2018,7,23,13,45,915.0,102.5,2.65,23.4,922.0,1032.66,751.48
2018,7,23,14,0,910.0,102.0,2.7,23.3,901.0,1029.48,750.96
2018,7,23,14,15,904.0,100.5,2.75,23.05,873.5,1020.54,747.28
2018,7,23,14,30,898.0,99.0,2.8,22.8,846.0,1007.96,741.36
2018,7,23,14,45,774.0,133.5,2.85,22.6,758.5,925.61,689.02
2018,7,23,15,0,650.0,168.0,2.9,22.4,671.0,839.06,632.99
2018,7,23,15,15,697.5,144.5,2.9,22.4,659.5,846.54,640.11
2018,7,23,15,30,745.0,121.0,2.9,22.4,648.0,844.65,640.16
2018,7,23,15,45,791.5,104.0,2.9,22.05,632.5,848.34,645.17
2018,7,23,16,0,838.0,87.0,2.9,21.7,617.0,838.3,640.75
2018,7,23,16,15,823.5,83.0,2.95,21.5,570.5,794.55,612.74
2018,7,23,16,30,809.0,79.0,3.0,21.3,524.0,755.62,587.95
2018,7,23,16,45,787.5,75.5,3.0,21.1,475.0,703.32,552.7
2018,7,23,17,0,766.0,72.0,3.0,20.9,426.0,650.33,516.25
2018,7,23,17,15,736.5,68.5,3.0,20.55,376.0,591.57,474.09
2018,7,23,17,30,707.0,65.0,3.0,20.2,326.0,533.51,429.9
2018,7,23,17,45,665.5,60.5,3.0,19.85,276.5,468.43,378.53
2018,7,23,18,0,624.0,56.0,3.0,19.5,227.0,408.16,328.95
2018,7,23,18,15,562.5,50.0,2.95,18.95,180.5,337.95,269.79
2018,7,23,18,30,501.0,44.0,2.9,18.4,134.0,273.52,213.48
2018,7,23,18,45,406.5,36.0,2.9,17.9,94.0,201.33,150.24
2018,7,23,19,0,312.0,28.0,2.9,17.4,54.0,139.14,89.05
2018,7,23,19,15,179.5,16.5,2.85,17.05,29.5,57.66,0.0
2018,7,23,19,30,47.0,5.0,2.8,16.7,5.0,4.55,0.0
2018,7,23,19,45,23.5,2.5,2.8,16.35,2.5,0.0,0.0
2018,7,23,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,2.8,15.75,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,2.75,15.25,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,2.7,14.55,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,2.85,14.25,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,2.9,14.15,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,2.9,13.95,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,2.9,13.85,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,2.85,13.7,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,2.85,13.4,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,7,24,4,45,0.0,0.0,2.9,13.45,0.0,0.0,0.0
2018,7,24,5,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,7,24,5,15,91.5,11.0,2.9,13.8,16.5,10.01,0.0
2018,7,24,5,30,183.0,22.0,2.9,14.1,33.0,18.38,0.39
2018,7,24,5,45,292.5,33.0,2.9,14.45,69.0,26.93,16.96
2018,7,24,6,0,402.0,44.0,2.9,14.8,105.0,35.13,25.1
2018,7,24,6,15,475.0,51.5,2.85,15.35,149.5,39.86,29.68
2018,7,24,6,30,548.0,59.0,2.8,15.9,194.0,44.49,33.94
2018,7,24,6,45,599.0,64.5,2.8,16.4,243.0,47.27,36.4
2018,7,24,7,0,650.0,70.0,2.8,16.9,292.0,49.98,38.67
2018,7,24,7,15,686.5,74.5,2.75,17.65,342.5,51.76,40.01
2018,7,24,7,30,723.0,79.0,2.7,18.4,393.0,58.78,45.86
2018,7,24,7,45,750.5,81.5,2.7,19.15,442.5,73.74,45.14
2018,7,24,8,0,778.0,84.0,2.7,19.9,492.0,126.37,68.46
2018,7,24,8,15,798.0,86.5,2.75,20.5,539.5,181.17,106.98
2018,7,24,8,30,818.0,89.0,2.8,21.1,587.0,238.13,153.61
2018,7,24,8,45,808.0,99.0,2.8,21.65,621.5,294.92,203.47
2018,7,24,9,0,798.0,109.0,2.8,22.2,656.0,350.04,251.82
2018,7,24,9,15,834.5,103.0,2.85,22.55,705.5,412.29,303.97
2018,7,24,9,30,871.0,97.0,2.9,22.9,755.0,472.55,353.62
2018,7,24,9,45,878.5,99.5,3.0,23.25,789.5,527.85,398.56
2018,7,24,10,0,886.0,102.0,3.1,23.6,824.0,582.33,441.51
2018,7,24,10,15,876.0,111.5,3.15,23.9,847.0,631.17,478.87
2018,7,24,10,30,866.0,121.0,3.2,24.2,870.0,677.09,512.98
2018,7,24,10,45,890.5,112.0,3.25,24.45,899.5,728.21,550.49
2018,7,24,11,0,915.0,103.0,3.3,24.7,929.0,778.8,585.29
2018,7,24,11,15,919.5,102.5,3.35,24.85,945.0,820.62,613.18
2018,7,24,11,30,924.0,102.0,3.4,25.0,961.0,860.01,639.24
2018,7,24,11,45,927.0,101.0,3.45,25.2,969.5,895.03,662.08
2018,7,24,12,0,930.0,100.0,3.5,25.4,978.0,927.16,682.91
2018,7,24,12,15,928.0,101.5,3.5,25.4,978.5,954.1,700.47
2018,7,24,12,30,926.0,103.0,3.5,25.4,979.0,977.68,715.85
2018,7,24,12,45,922.5,104.5,3.55,25.35,972.0,996.38,728.57
2018,7,24,13,0,919.0,106.0,3.6,25.3,965.0,1011.52,739.08
2018,7,24,13,15,917.5,105.0,3.65,25.25,952.0,1022.48,746.99
2018,7,24,13,30,916.0,104.0,3.7,25.2,939.0,1029.75,752.65
2018,7,24,13,45,914.0,102.0,3.7,25.1,919.0,1031.75,754.81
2018,7,24,14,0,912.0,100.0,3.7,25.0,899.0,1029.98,754.69
2018,7,24,14,15,907.0,98.5,3.7,24.8,872.5,1022.0,750.93
2018,7,24,14,30,902.0,97.0,3.7,24.6,846.0,1010.35,744.92
2018,7,24,14,45,890.0,97.0,3.7,24.4,811.0,989.91,733.19
2018,7,24,15,0,878.0,97.0,3.7,24.2,776.0,966.25,719.38
2018,7,24,15,15,852.0,102.0,3.7,24.2,733.0,931.85,697.76
2018,7,24,15,30,826.0,107.0,3.7,24.2,690.0,904.27,680.75
2018,7,24,15,45,810.0,104.5,3.65,23.7,646.5,866.08,657.33
2018,7,24,16,0,794.0,102.0,3.6,23.2,603.0,825.74,632.18
2018,7,24,16,15,790.0,93.5,3.55,22.9,559.5,786.56,607.06
2018,7,24,16,30,786.0,85.0,3.5,22.6,516.0,744.82,579.75
2018,7,24,16,45,771.5,79.5,3.5,22.35,469.0,696.31,547.16
2018,7,24,17,0,757.0,74.0,3.5,22.1,422.0,646.57,513.0
2018,7,24,17,15,730.5,69.0,3.45,21.65,372.5,588.39,471.1
2018,7,24,17,30,704.0,64.0,3.4,21.2,323.0,530.66,427.17
2018,7,24,17,45,672.0,58.5,3.35,20.8,275.0,469.99,379.17
2018,7,24,18,0,640.0,53.0,3.3,20.4,227.0,411.03,330.6
2018,7,24,18,15,582.5,47.0,3.25,19.9,180.5,341.6,271.93
2018,7,24,18,30,525.0,41.0,3.2,19.4,134.0,279.95,217.62
2018,7,24,18,45,425.0,33.5,3.15,18.9,93.5,205.16,152.2
2018,7,24,19,0,325.0,26.0,3.1,18.4,53.0,140.5,87.81
2018,7,24,19,15,188.0,15.5,3.1,18.05,29.0,58.72,0.0
2018,7,24,19,30,51.0,5.0,3.1,17.7,5.0,4.55,0.0
2018,7,24,19,45,25.5,2.5,3.05,17.4,2.5,0.0,0.0
2018,7,24,20,0,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,3.0,16.7,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,2.95,16.55,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,2.85,16.1,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,2.8,15.95,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,2.75,15.85,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,2.65,15.8,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,2.55,15.75,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,2.5,15.45,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,2.5,15.35,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,2.45,15.3,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,2.45,15.3,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,2.5,15.25,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,2.55,15.2,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,2.65,15.2,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,2.75,15.4,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,2.85,15.8,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,7,25,5,15,127.0,10.0,2.9,16.6,17.0,9.1,0.0
2018,7,25,5,30,254.0,20.0,2.9,17.2,34.0,16.62,0.0
2018,7,25,5,45,373.0,28.0,2.9,17.8,71.5,22.57,12.97
2018,7,25,6,0,492.0,36.0,2.9,18.4,109.0,28.38,18.86
2018,7,25,6,15,551.0,42.0,2.8,18.9,153.0,35.13,25.09
2018,7,25,6,30,610.0,48.0,2.7,19.4,197.0,39.23,28.83
2018,7,25,6,45,619.5,57.5,2.65,19.9,239.0,42.01,31.27
2018,7,25,7,0,629.0,67.0,2.6,20.4,281.0,47.67,36.1
2018,7,25,7,15,643.5,77.0,2.6,21.1,326.5,53.35,40.81
2018,7,25,7,30,658.0,87.0,2.6,21.8,372.0,58.63,45.09
2018,7,25,7,45,633.5,105.0,2.6,22.45,406.5,81.3,52.65
2018,7,25,8,0,609.0,123.0,2.6,23.1,441.0,134.46,80.53
2018,7,25,8,15,628.5,133.0,2.65,23.8,488.5,185.5,116.18
2018,7,25,8,30,648.0,143.0,2.7,24.5,536.0,238.92,158.58
2018,7,25,8,45,682.0,143.0,2.75,25.15,584.5,290.66,201.16
2018,7,25,9,0,716.0,143.0,2.8,25.8,633.0,345.9,246.89
2018,7,25,9,15,723.0,152.0,2.85,26.1,672.0,401.11,292.86
2018,7,25,9,30,730.0,161.0,2.9,26.4,711.0,456.37,337.67
2018,7,25,9,45,728.5,174.5,2.95,26.7,745.0,510.99,380.63
2018,7,25,10,0,727.0,188.0,3.0,27.0,779.0,564.46,421.39
2018,7,25,10,15,762.5,177.0,3.05,27.1,817.0,618.91,462.49
2018,7,25,10,30,798.0,166.0,3.1,27.2,855.0,673.27,502.73
2018,7,25,10,45,834.0,149.5,3.2,27.35,886.5,724.19,540.05
2018,7,25,11,0,870.0,133.0,3.3,27.5,918.0,771.97,574.27
2018,7,25,11,15,896.0,119.0,3.35,27.5,939.5,817.35,604.69
2018,7,25,11,30,922.0,105.0,3.4,27.5,961.0,861.5,634.04
2018,7,25,11,45,922.5,106.0,3.45,27.45,969.0,896.27,657.09
2018,7,25,12,0,923.0,107.0,3.5,27.4,977.0,928.05,678.16
2018,7,25,12,15,924.5,106.0,3.55,27.3,978.5,955.73,696.66
2018,7,25,12,30,926.0,105.0,3.6,27.2,980.0,980.18,713.1
2018,7,25,12,45,894.5,124.0,3.6,27.05,964.5,989.09,719.3
2018,7,25,13,0,863.0,143.0,3.6,26.9,949.0,993.56,722.82
2018,7,25,13,15,893.5,122.0,3.65,26.75,945.5,1016.44,738.85
2018,7,25,13,30,924.0,101.0,3.7,26.6,942.0,1035.26,752.18
2018,7,25,13,45,878.0,125.0,3.7,26.45,909.5,1020.03,743.18
2018,7,25,14,0,832.0,149.0,3.7,26.3,877.0,1013.07,739.93
2018,7,25,14,15,779.5,171.5,3.7,26.1,836.5,983.44,721.94
2018,7,25,14,30,727.0,194.0,3.7,25.9,796.0,959.02,707.52
2018,7,25,14,45,730.5,181.5,3.7,25.65,765.5,942.58,698.51
2018,7,25,15,0,734.0,169.0,3.7,25.4,735.0,922.67,687.15
2018,7,25,15,15,730.5,159.5,3.7,25.4,698.5,896.06,670.62
2018,7,25,15,30,727.0,150.0,3.7,25.4,662.0,866.5,652.05
2018,7,25,15,45,735.5,135.0,3.7,24.85,625.0,838.58,635.94
2018,7,25,16,0,744.0,120.0,3.7,24.3,588.0,802.99,614.26
2018,7,25,16,15,732.0,112.5,3.65,23.9,543.5,763.84,589.22
2018,7,25,16,30,720.0,105.0,3.6,23.5,499.0,718.83,559.61
2018,7,25,16,45,699.0,99.0,3.6,23.1,451.5,667.25,524.84
2018,7,25,17,0,678.0,93.0,3.6,22.7,404.0,615.17,488.61
2018,7,25,17,15,662.5,84.0,3.6,22.2,358.0,563.04,450.58
2018,7,25,17,30,647.0,75.0,3.6,21.7,312.0,510.53,410.85
2018,7,25,17,45,612.0,68.0,3.55,21.25,264.5,449.12,362.26
2018,7,25,18,0,577.0,61.0,3.5,20.8,217.0,389.9,313.6
2018,7,25,18,15,516.5,53.5,3.45,20.25,171.5,320.74,255.32
2018,7,25,18,30,456.0,46.0,3.4,19.7,126.0,257.34,200.03
2018,7,25,18,45,363.0,36.5,3.35,19.2,87.5,186.5,138.15
2018,7,25,19,0,270.0,27.0,3.3,18.7,49.0,124.5,75.92
2018,7,25,19,15,152.5,16.5,3.3,18.45,27.0,51.15,0.0
2018,7,25,19,30,35.0,6.0,3.3,18.2,5.0,0.0,0.0
2018,7,25,19,45,17.5,3.0,3.3,17.9,2.5,0.0,0.0
2018,7,25,20,0,0.0,0.0,3.3,17.6,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,3.35,17.45,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,3.4,17.3,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,3.4,17.1,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,3.4,16.9,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,3.45,16.75,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,3.5,16.6,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,3.55,16.4,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,3.6,16.2,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,3.6,16.05,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,3.6,15.75,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,3.65,15.3,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,3.7,15.05,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,3.65,14.55,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,3.55,14.15,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,3.45,14.05,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,3.25,14.1,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,3.2,14.35,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,7,26,5,15,51.0,9.5,3.15,15.2,12.0,8.64,0.0
2018,7,26,5,30,102.0,19.0,3.1,15.9,24.0,14.96,0.0
2018,7,26,5,45,154.5,34.0,3.1,16.6,51.5,26.43,16.12
2018,7,26,6,0,207.0,49.0,3.1,17.3,79.0,37.49,26.79
2018,7,26,6,15,286.0,63.5,3.0,17.8,122.5,47.85,36.3
2018,7,26,6,30,365.0,78.0,2.9,18.3,166.0,57.87,45.3
2018,7,26,6,45,420.0,91.0,2.8,18.8,215.0,66.32,52.69
2018,7,26,7,0,475.0,104.0,2.7,19.3,264.0,74.42,59.58
2018,7,26,7,15,506.0,115.5,2.6,19.85,311.0,80.97,64.95
2018,7,26,7,30,537.0,127.0,2.5,20.4,358.0,87.18,69.92
2018,7,26,7,45,552.5,139.5,2.4,20.95,403.0,104.36,73.18
2018,7,26,8,0,568.0,152.0,2.3,21.5,448.0,152.45,97.09
2018,7,26,8,15,573.5,165.5,2.25,22.05,488.5,201.86,132.15
2018,7,26,8,30,579.0,179.0,2.2,22.6,529.0,252.05,172.3
2018,7,26,8,45,597.5,186.5,2.15,23.15,572.0,301.9,213.3
2018,7,26,9,0,616.0,194.0,2.1,23.7,615.0,353.38,255.68
2018,7,26,9,15,644.0,194.0,2.1,24.1,657.0,404.23,297.08
2018,7,26,9,30,672.0,194.0,2.1,24.5,699.0,457.52,339.48
2018,7,26,9,45,748.5,165.5,2.15,24.9,753.0,513.56,383.14
2018,7,26,10,0,825.0,137.0,2.2,25.3,807.0,577.25,431.59
2018,7,26,10,15,840.0,135.0,2.25,25.55,838.5,629.76,470.9
2018,7,26,10,30,855.0,133.0,2.3,25.8,870.0,680.35,507.92
2018,7,26,10,45,863.5,132.5,2.35,26.05,893.5,727.42,541.53
2018,7,26,11,0,872.0,132.0,2.4,26.3,917.0,772.9,572.8
2018,7,26,11,15,877.5,131.5,2.45,26.3,933.5,814.23,600.21
2018,7,26,11,30,883.0,131.0,2.5,26.3,950.0,853.33,625.97
2018,7,26,11,45,888.0,129.5,2.6,26.3,959.5,888.7,649.52
2018,7,26,12,0,893.0,128.0,2.7,26.3,969.0,921.43,671.32
2018,7,26,12,15,894.0,127.5,2.75,26.2,970.0,948.64,689.39
2018,7,26,12,30,895.0,127.0,2.8,26.1,971.0,972.71,705.5
2018,7,26,12,45,894.5,126.0,2.9,26.05,965.0,991.62,718.64
2018,7,26,13,0,894.0,125.0,3.0,26.0,959.0,1007.1,729.71
2018,7,26,13,15,895.0,122.5,3.05,25.9,947.0,1019.05,738.36
2018,7,26,13,30,896.0,120.0,3.1,25.8,935.0,1027.39,744.84
2018,7,26,13,45,898.0,115.0,3.2,25.75,916.0,1030.48,748.37
2018,7,26,14,0,900.0,110.0,3.3,25.7,897.0,1029.77,749.58
2018,7,26,14,15,898.0,107.0,3.35,25.55,871.0,1023.36,747.14
2018,7,26,14,30,896.0,104.0,3.4,25.4,845.0,1013.23,742.42
2018,7,26,14,45,893.0,100.0,3.45,25.25,813.0,997.35,734.03
2018,7,26,15,0,890.0,96.0,3.5,25.1,781.0,977.88,723.35
2018,7,26,15,15,879.5,94.0,3.5,25.1,742.0,950.06,706.35
2018,7,26,15,30,869.0,92.0,3.5,25.1,703.0,919.25,687.36
2018,7,26,15,45,859.0,88.5,3.6,24.7,660.5,884.37,667.13
2018,7,26,16,0,849.0,85.0,3.7,24.3,618.0,846.87,644.77
2018,7,26,16,15,835.0,81.5,3.75,24.0,571.5,803.62,617.48
2018,7,26,16,30,821.0,78.0,3.8,23.7,525.0,758.48,588.39
2018,7,26,16,45,798.0,75.0,3.8,23.4,475.5,711.7,557.35
2018,7,26,17,0,775.0,72.0,3.8,23.1,426.0,657.64,520.25
2018,7,26,17,15,742.5,69.0,3.8,22.55,375.0,596.89,476.96
2018,7,26,17,30,710.0,66.0,3.8,22.0,324.0,537.08,431.66
2018,7,26,17,45,664.5,61.5,3.85,21.5,273.5,469.34,378.41
2018,7,26,18,0,619.0,57.0,3.9,21.0,223.0,407.14,327.37
2018,7,26,18,15,553.0,51.0,3.85,20.45,176.0,334.95,266.46
2018,7,26,18,30,487.0,45.0,3.8,19.9,129.0,269.0,208.86
2018,7,26,18,45,383.0,36.0,3.75,19.3,89.0,193.05,142.7
2018,7,26,19,0,279.0,27.0,3.7,18.7,49.0,126.44,74.97
2018,7,26,19,15,157.0,16.0,3.7,18.35,26.5,51.71,0.0
2018,7,26,19,30,35.0,5.0,3.7,18.0,4.0,0.0,0.0
2018,7,26,19,45,17.5,2.5,3.7,17.65,2.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,3.7,17.3,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,3.7,17.1,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,3.7,16.9,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,3.7,16.7,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,3.75,16.35,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,3.8,16.2,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,3.8,16.05,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,3.85,15.75,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,3.95,14.85,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,4.0,14.15,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,4.0,13.75,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,3.95,13.6,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,3.85,13.45,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,3.75,13.35,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,3.65,13.3,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,7,27,5,15,94.0,10.0,3.6,13.6,15.0,9.1,0.0
2018,7,27,5,30,188.0,20.0,3.6,13.9,30.0,16.76,0.0
2018,7,27,5,45,292.0,31.0,3.55,14.2,64.5,25.37,15.28
2018,7,27,6,0,396.0,42.0,3.5,14.5,99.0,33.62,23.71
2018,7,27,6,15,466.5,50.5,3.5,15.05,143.5,39.26,29.13
2018,7,27,6,30,537.0,59.0,3.5,15.6,188.0,44.71,34.16
2018,7,27,6,45,598.5,65.0,3.5,16.15,240.0,47.91,37.0
2018,7,27,7,0,660.0,71.0,3.5,16.7,292.0,51.04,39.65
2018,7,27,7,15,694.5,76.0,3.5,17.45,343.0,53.13,41.26
2018,7,27,7,30,729.0,81.0,3.5,18.2,394.0,60.64,47.54
2018,7,27,7,45,753.5,85.5,3.45,18.95,444.0,75.2,47.63
2018,7,27,8,0,778.0,90.0,3.4,19.7,494.0,129.46,71.46
2018,7,27,8,15,797.5,94.0,3.4,20.3,542.5,185.59,110.78
2018,7,27,8,30,817.0,98.0,3.4,20.9,591.0,243.88,158.4
2018,7,27,8,45,831.5,101.5,3.4,21.5,636.0,302.34,208.85
2018,7,27,9,0,846.0,105.0,3.4,22.1,681.0,361.86,260.34
2018,7,27,9,15,852.0,110.5,3.45,22.5,720.5,424.47,313.58
2018,7,27,9,30,858.0,116.0,3.5,22.9,760.0,481.87,361.46
2018,7,27,9,45,859.5,122.5,3.55,23.35,793.5,537.15,406.17
2018,7,27,10,0,861.0,129.0,3.6,23.8,827.0,591.04,448.35
2018,7,27,10,15,871.0,129.0,3.65,24.1,857.0,643.13,488.27
2018,7,27,10,30,881.0,129.0,3.7,24.4,887.0,694.18,526.35
2018,7,27,10,45,890.0,129.0,3.75,24.75,912.0,743.25,561.94
2018,7,27,11,0,899.0,129.0,3.8,25.1,937.0,790.72,594.86
2018,7,27,11,15,905.0,129.0,3.85,25.1,954.5,834.01,624.2
2018,7,27,11,30,911.0,129.0,3.9,25.1,972.0,875.04,651.82
2018,7,27,11,45,915.5,127.5,3.95,25.15,981.5,910.97,675.72
2018,7,27,12,0,920.0,126.0,4.0,25.2,991.0,944.13,697.7
2018,7,27,12,15,921.0,125.0,4.05,25.15,992.0,971.63,716.16
2018,7,27,12,30,922.0,124.0,4.1,25.1,993.0,995.87,732.52
2018,7,27,12,45,922.0,123.0,4.2,25.0,987.0,1015.79,746.55
2018,7,27,13,0,922.0,122.0,4.3,24.9,981.0,1032.18,758.39
2018,7,27,13,15,921.0,120.5,4.35,24.8,967.5,1043.47,766.7
2018,7,27,13,30,920.0,119.0,4.4,24.7,954.0,1051.03,772.72
2018,7,27,13,45,911.0,120.5,4.4,24.65,931.5,1049.86,772.69
2018,7,27,14,0,902.0,122.0,4.4,24.6,909.0,1044.98,770.39
2018,7,27,14,15,897.0,119.0,4.4,24.45,881.0,1035.73,765.66
2018,7,27,14,30,892.0,116.0,4.4,24.3,853.0,1022.8,758.61
2018,7,27,14,45,891.0,110.5,4.4,24.2,821.0,1007.48,749.93
2018,7,27,15,0,890.0,105.0,4.4,24.1,789.0,988.46,738.86
2018,7,27,15,15,878.0,103.5,4.4,24.1,749.0,959.84,721.04
2018,7,27,15,30,866.0,102.0,4.4,24.1,709.0,928.3,701.24
2018,7,27,15,45,831.0,106.0,4.4,23.75,658.5,888.22,676.35
2018,7,27,16,0,796.0,110.0,4.4,23.4,608.0,837.99,644.04
2018,7,27,16,15,761.0,111.0,4.4,23.05,557.0,783.47,608.15
2018,7,27,16,30,726.0,112.0,4.4,22.7,506.0,732.68,574.3
2018,7,27,16,45,688.5,111.5,4.4,22.35,456.5,674.57,534.35
2018,7,27,17,0,651.0,111.0,4.4,22.0,407.0,617.09,492.79
2018,7,27,17,15,602.5,107.5,4.4,21.3,355.5,549.9,442.84
2018,7,27,17,30,554.0,104.0,4.4,20.6,304.0,485.16,393.15
2018,7,27,17,45,489.5,96.0,4.35,19.95,252.5,405.9,330.15
2018,7,27,18,0,425.0,88.0,4.3,19.3,201.0,337.26,273.67
2018,7,27,18,15,360.5,74.5,4.25,18.65,156.0,268.43,215.52
2018,7,27,18,30,296.0,61.0,4.2,18.0,111.0,206.29,161.66
2018,7,27,18,45,216.0,44.5,4.1,17.35,74.5,142.35,105.95
2018,7,27,19,0,136.0,28.0,4.0,16.7,38.0,84.45,48.12
2018,7,27,19,15,72.0,15.0,4.0,16.35,20.0,30.66,0.0
2018,7,27,19,30,8.0,2.0,4.0,16.0,2.0,0.0,0.0
2018,7,27,19,45,4.0,1.0,3.95,15.6,1.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,3.9,15.05,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,3.9,14.75,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,3.9,14.05,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,3.95,13.8,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,3.95,13.55,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,3.85,13.15,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,3.8,13.05,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,3.75,12.95,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,3.65,12.9,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,3.55,12.8,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,3.4,12.55,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,3.25,12.6,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,3.15,12.75,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,7,28,5,15,16.0,5.0,3.1,13.55,6.0,4.55,0.0
2018,7,28,5,30,32.0,10.0,3.1,14.0,12.0,8.42,0.0
2018,7,28,5,45,65.0,26.0,3.1,14.45,34.0,21.18,11.68
2018,7,28,6,0,98.0,42.0,3.1,14.9,56.0,33.51,23.55
2018,7,28,6,15,131.5,65.0,3.05,15.45,91.5,50.48,38.94
2018,7,28,6,30,165.0,88.0,3.0,16.0,127.0,66.82,53.59
2018,7,28,6,45,194.5,112.5,2.9,16.55,169.5,83.53,68.29
2018,7,28,7,0,224.0,137.0,2.8,17.1,212.0,99.59,82.09
2018,7,28,7,15,251.5,161.0,2.8,17.5,258.0,114.67,94.81
2018,7,28,7,30,279.0,185.0,2.8,17.9,304.0,129.11,106.74
2018,7,28,7,45,303.5,205.5,2.75,18.25,350.0,147.22,112.58
2018,7,28,8,0,328.0,226.0,2.7,18.6,396.0,187.34,135.58
2018,7,28,8,15,342.0,243.5,2.65,19.1,435.5,227.29,163.96
2018,7,28,8,30,356.0,261.0,2.6,19.6,475.0,269.07,196.44
2018,7,28,8,45,274.0,281.0,2.55,20.05,453.0,288.68,215.89
2018,7,28,9,0,192.0,301.0,2.5,20.5,431.0,303.41,230.42
2018,7,28,9,15,240.5,313.5,2.5,21.1,486.5,343.82,261.05
2018,7,28,9,30,289.0,326.0,2.5,21.7,542.0,394.47,299.31
2018,7,28,9,45,362.5,325.5,2.55,22.3,610.0,452.52,342.85
2018,7,28,10,0,436.0,325.0,2.6,22.9,678.0,516.82,390.56
2018,7,28,10,15,483.5,325.0,2.65,23.15,729.5,574.38,433.14
2018,7,28,10,30,531.0,325.0,2.7,23.4,781.0,635.6,477.67
2018,7,28,10,45,542.0,330.0,2.75,23.6,806.0,678.72,508.42
2018,7,28,11,0,553.0,335.0,2.8,23.8,831.0,721.51,538.5
2018,7,28,11,15,558.0,338.0,2.9,23.8,846.5,757.28,563.95
2018,7,28,11,30,563.0,341.0,3.0,23.8,862.0,791.78,588.3
2018,7,28,11,45,565.5,342.5,3.05,23.85,869.5,821.32,608.67
2018,7,28,12,0,568.0,344.0,3.1,23.9,877.0,849.03,627.65
2018,7,28,12,15,625.5,307.5,3.2,23.95,895.5,888.82,656.74
2018,7,28,12,30,683.0,271.0,3.3,24.0,914.0,930.14,686.59
2018,7,28,12,45,758.0,222.0,3.35,24.05,931.0,973.68,716.47
2018,7,28,13,0,833.0,173.0,3.4,24.1,948.0,1007.5,738.85
2018,7,28,13,15,818.5,180.0,3.45,24.05,932.0,1013.79,743.58
2018,7,28,13,30,804.0,187.0,3.5,24.0,916.0,1016.38,746.24
2018,7,28,13,45,783.5,194.0,3.5,24.0,891.0,1009.3,742.18
2018,7,28,14,0,763.0,201.0,3.5,24.0,866.0,1007.71,741.94
2018,7,28,14,15,743.0,205.0,3.55,23.9,835.5,991.91,733.02
2018,7,28,14,30,723.0,209.0,3.6,23.8,805.0,972.97,722.17
2018,7,28,14,45,701.0,210.0,3.6,23.7,768.5,945.99,705.62
2018,7,28,15,0,679.0,211.0,3.6,23.6,732.0,916.39,687.31
2018,7,28,15,15,664.0,206.0,3.6,23.6,693.5,884.88,667.36
2018,7,28,15,30,649.0,201.0,3.6,23.6,655.0,851.05,645.72
2018,7,28,15,45,625.5,196.5,3.65,23.05,611.0,807.99,618.65
2018,7,28,16,0,602.0,192.0,3.7,22.5,567.0,757.98,586.13
2018,7,28,16,15,578.0,182.5,3.7,22.0,520.0,707.51,552.23
2018,7,28,16,30,554.0,173.0,3.7,21.5,473.0,656.61,517.21
2018,7,28,16,45,525.5,161.5,3.7,21.05,424.0,599.97,476.92
2018,7,28,17,0,497.0,150.0,3.7,20.6,375.0,543.96,436.06
2018,7,28,17,15,466.0,136.5,3.7,20.0,327.0,485.05,391.99
2018,7,28,17,30,435.0,123.0,3.7,19.4,279.0,427.75,347.78
2018,7,28,17,45,399.5,108.0,3.65,18.85,234.0,368.14,300.11
2018,7,28,18,0,364.0,93.0,3.6,18.3,189.0,311.33,253.13
2018,7,28,18,15,311.0,76.5,3.6,17.75,146.0,247.79,199.26
2018,7,28,18,30,258.0,60.0,3.6,17.2,103.0,189.69,148.75
2018,7,28,18,45,195.5,43.0,3.55,16.7,69.5,133.51,99.17
2018,7,28,19,0,133.0,26.0,3.5,16.2,36.0,80.59,43.58
2018,7,28,19,15,70.5,13.5,3.55,15.9,18.5,28.91,0.0
2018,7,28,19,30,8.0,1.0,3.6,15.6,1.0,0.0,0.0
2018,7,28,19,45,4.0,0.5,3.6,15.3,0.5,0.0,0.0
2018,7,28,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,3.6,14.85,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,3.55,14.2,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,3.5,13.85,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,3.45,13.7,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,3.4,13.65,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,3.35,13.75,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,3.25,13.75,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,3.15,13.65,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,3.05,13.6,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,2.95,13.65,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,29,5,15,19.0,5.5,2.85,14.25,6.5,5.0,0.0
2018,7,29,5,30,38.0,11.0,2.8,14.6,13.0,9.23,0.0
2018,7,29,5,45,83.0,28.5,2.8,14.95,38.5,23.09,13.03
2018,7,29,6,0,128.0,46.0,2.8,15.3,64.0,36.5,26.06
2018,7,29,6,15,171.5,68.5,2.75,15.6,103.0,53.06,41.15
2018,7,29,6,30,215.0,91.0,2.7,15.9,142.0,69.06,55.57
2018,7,29,6,45,253.5,112.0,2.6,16.2,186.0,83.5,68.34
2018,7,29,7,0,292.0,133.0,2.5,16.5,230.0,97.43,80.39
2018,7,29,7,15,329.0,149.5,2.5,16.75,276.0,108.0,89.29
2018,7,29,7,30,366.0,166.0,2.5,17.0,322.0,118.15,97.68
2018,7,29,7,45,399.5,180.5,2.45,17.3,370.0,127.36,95.79
2018,7,29,8,0,433.0,195.0,2.4,17.6,418.0,169.88,118.09
2018,7,29,8,15,463.0,205.0,2.4,18.2,464.5,213.04,147.93
2018,7,29,8,30,493.0,215.0,2.4,18.8,511.0,259.86,184.42
2018,7,29,8,45,521.0,222.0,2.4,19.4,556.0,307.45,223.21
2018,7,29,9,0,549.0,229.0,2.4,20.0,601.0,358.04,264.67
2018,7,29,9,15,607.5,216.0,2.45,20.6,651.0,407.93,304.95
2018,7,29,9,30,666.0,203.0,2.5,21.2,701.0,462.42,348.4
2018,7,29,9,45,727.0,182.0,2.5,21.85,749.0,516.86,391.05
2018,7,29,10,0,788.0,161.0,2.5,22.5,797.0,577.71,437.42
2018,7,29,10,15,805.0,158.5,2.55,22.75,829.0,629.59,476.8
2018,7,29,10,30,822.0,156.0,2.6,23.0,861.0,681.29,515.07
2018,7,29,10,45,830.5,156.5,2.6,23.2,885.0,729.23,549.51
2018,7,29,11,0,839.0,157.0,2.6,23.4,909.0,775.72,582.14
2018,7,29,11,15,828.0,167.5,2.65,23.3,920.5,814.32,608.78
2018,7,29,11,30,817.0,178.0,2.7,23.2,932.0,849.72,632.7
2018,7,29,11,45,752.0,222.0,2.75,23.15,921.0,871.55,647.33
2018,7,29,12,0,687.0,266.0,2.8,23.1,910.0,883.38,654.02
2018,7,29,12,15,678.5,267.0,2.85,22.9,903.5,901.1,666.83
2018,7,29,12,30,670.0,268.0,2.9,22.7,897.0,915.74,677.51
2018,7,29,12,45,660.5,280.5,2.95,22.5,897.0,937.2,692.44
2018,7,29,13,0,651.0,293.0,3.0,22.3,897.0,955.53,705.24
2018,7,29,13,15,671.0,275.5,3.05,22.1,890.0,971.49,717.81
2018,7,29,13,30,691.0,258.0,3.1,21.9,883.0,984.27,728.38
2018,7,29,13,45,701.0,241.0,3.1,21.7,862.5,984.05,729.35
2018,7,29,14,0,711.0,224.0,3.1,21.5,842.0,980.19,728.08
2018,7,29,14,15,670.5,236.5,3.15,21.3,804.5,952.6,711.46
2018,7,29,14,30,630.0,249.0,3.2,21.1,767.0,922.04,692.13
2018,7,29,14,45,675.0,216.0,3.2,20.85,750.5,927.26,698.5
2018,7,29,15,0,720.0,183.0,3.2,20.6,734.0,926.89,700.13
2018,7,29,15,15,702.0,179.0,3.2,20.6,693.0,892.81,678.16
2018,7,29,15,30,684.0,175.0,3.2,20.6,652.0,856.48,654.77
2018,7,29,15,45,642.0,175.0,3.25,20.0,600.0,800.81,619.22
2018,7,29,16,0,600.0,175.0,3.3,19.4,548.0,744.71,582.26
2018,7,29,16,15,567.0,169.0,3.35,19.0,499.5,683.5,540.09
2018,7,29,16,30,534.0,163.0,3.4,18.6,451.0,629.69,502.17
2018,7,29,16,45,448.5,162.5,3.4,18.25,388.0,542.75,436.88
2018,7,29,17,0,363.0,162.0,3.4,17.9,325.0,447.76,363.88
2018,7,29,17,15,318.0,145.5,3.4,17.55,275.5,383.09,313.51
2018,7,29,17,30,273.0,129.0,3.4,17.2,226.0,321.78,264.39
2018,7,29,17,45,294.0,111.0,3.45,16.85,200.5,300.34,247.15
2018,7,29,18,0,315.0,93.0,3.5,16.5,175.0,285.95,234.18
2018,7,29,18,15,269.5,77.0,3.45,16.2,136.5,229.16,185.19
2018,7,29,18,30,224.0,61.0,3.4,15.9,98.0,169.4,133.08
2018,7,29,18,45,162.5,42.5,3.35,15.65,64.5,114.36,84.48
2018,7,29,19,0,101.0,24.0,3.3,15.4,31.0,62.45,30.66
2018,7,29,19,15,53.0,12.5,3.3,15.25,16.0,23.85,0.0
2018,7,29,19,30,5.0,1.0,3.3,15.1,1.0,0.0,0.0
2018,7,29,19,45,2.5,0.5,3.3,15.0,0.5,0.0,0.0
2018,7,29,20,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,3.25,14.85,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,3.2,14.75,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,3.25,14.65,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.35,14.6,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,3.4,14.35,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.35,14.2,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,3.15,13.65,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,3.1,13.55,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,3.1,13.45,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,3.1,13.35,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,7,30,5,15,13.0,5.0,3.1,13.45,5.5,4.55,0.0
2018,7,30,5,30,26.0,10.0,3.1,13.6,11.0,9.1,0.0
2018,7,30,5,45,62.0,27.5,3.1,13.75,34.5,22.28,12.25
2018,7,30,6,0,98.0,45.0,3.1,13.9,58.0,35.68,25.46
2018,7,30,6,15,137.5,69.0,3.1,14.3,96.0,53.28,41.53
2018,7,30,6,30,177.0,93.0,3.1,14.7,134.0,70.24,56.86
2018,7,30,6,45,213.5,116.5,3.1,15.05,178.0,86.25,71.08
2018,7,30,7,0,250.0,140.0,3.1,15.4,222.0,101.67,84.48
2018,7,30,7,15,286.0,159.5,3.05,16.0,268.5,114.0,94.82
2018,7,30,7,30,322.0,179.0,3.0,16.6,315.0,125.84,104.52
2018,7,30,7,45,356.0,194.5,3.0,17.15,362.5,141.19,107.94
2018,7,30,8,0,390.0,210.0,3.0,17.7,410.0,181.91,129.57
2018,7,30,8,15,412.5,223.5,2.95,18.4,453.5,223.89,158.84
2018,7,30,8,30,435.0,237.0,2.9,19.1,497.0,263.75,189.77
2018,7,30,8,45,452.5,249.5,2.85,19.8,538.5,309.46,226.89
2018,7,30,9,0,470.0,262.0,2.8,20.5,580.0,357.14,265.62
2018,7,30,9,15,483.0,272.0,2.85,21.15,616.0,403.0,302.72
2018,7,30,9,30,496.0,282.0,2.9,21.8,652.0,449.93,339.82
2018,7,30,9,45,504.5,292.0,2.9,22.45,684.0,495.53,374.9
2018,7,30,10,0,513.0,302.0,2.9,23.1,716.0,541.37,409.16
2018,7,30,10,15,520.0,310.5,3.0,23.35,743.0,585.17,441.98
2018,7,30,10,30,527.0,319.0,3.1,23.6,770.0,628.71,473.93
2018,7,30,10,45,530.5,326.5,3.15,23.8,791.0,668.53,502.54
2018,7,30,11,0,534.0,334.0,3.2,24.0,812.0,707.44,530.01
2018,7,30,11,15,537.5,338.0,3.3,24.05,826.5,742.2,554.78
2018,7,30,11,30,541.0,342.0,3.4,24.1,841.0,775.65,578.38
2018,7,30,11,45,541.5,346.0,3.45,24.1,849.0,805.06,598.84
2018,7,30,12,0,542.0,350.0,3.5,24.1,857.0,832.65,617.91
2018,7,30,12,15,588.5,321.5,3.55,24.15,873.0,869.79,644.74
2018,7,30,12,30,635.0,293.0,3.6,24.2,889.0,906.73,671.24
2018,7,30,12,45,694.5,255.5,3.65,24.25,903.0,946.79,700.12
2018,7,30,13,0,754.0,218.0,3.7,24.3,917.0,983.95,725.15
2018,7,30,13,15,730.0,228.5,3.75,24.05,897.0,984.32,726.5
2018,7,30,13,30,706.0,239.0,3.8,23.8,877.0,981.01,725.81
2018,7,30,13,45,672.5,252.0,3.8,23.6,848.5,967.11,717.61
2018,7,30,14,0,639.0,265.0,3.8,23.4,820.0,949.74,706.45
2018,7,30,14,15,612.0,269.0,3.8,23.05,786.5,926.93,692.39
2018,7,30,14,30,585.0,273.0,3.8,22.7,753.0,898.25,674.38
2018,7,30,14,45,548.5,277.5,3.75,22.4,713.0,862.4,650.66
2018,7,30,15,0,512.0,282.0,3.7,22.1,673.0,824.97,625.66
2018,7,30,15,15,497.0,272.5,3.7,22.1,635.5,792.09,603.93
2018,7,30,15,30,482.0,263.0,3.7,22.1,598.0,757.56,580.8
2018,7,30,15,45,453.5,254.5,3.65,21.4,553.5,710.51,549.49
2018,7,30,16,0,425.0,246.0,3.6,20.7,509.0,663.11,517.39
2018,7,30,16,15,399.0,232.0,3.6,20.3,463.5,597.91,471.5
2018,7,30,16,30,373.0,218.0,3.6,19.9,418.0,547.91,435.75
2018,7,30,16,45,351.5,200.0,3.6,19.5,374.0,497.48,398.95
2018,7,30,17,0,330.0,182.0,3.6,19.1,330.0,447.68,361.75
2018,7,30,17,15,310.0,162.0,3.6,18.6,287.5,397.44,323.42
2018,7,30,17,30,290.0,142.0,3.6,18.1,245.0,348.2,284.78
2018,7,30,17,45,265.0,121.0,3.6,17.6,203.5,296.1,242.61
2018,7,30,18,0,240.0,100.0,3.6,17.1,162.0,245.9,200.73
2018,7,30,18,15,205.5,78.5,3.6,16.7,123.5,192.72,155.16
2018,7,30,18,30,171.0,57.0,3.6,16.3,85.0,142.71,111.45
2018,7,30,18,45,128.0,39.0,3.65,15.9,56.0,97.65,71.32
2018,7,30,19,0,85.0,21.0,3.7,15.5,27.0,53.38,23.19
2018,7,30,19,15,44.5,11.0,3.7,15.3,14.0,20.46,0.0
2018,7,30,19,30,4.0,1.0,3.7,15.1,1.0,0.0,0.0
2018,7,30,19,45,2.0,0.5,3.75,14.9,0.5,0.0,0.0
2018,7,30,20,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,3.85,14.35,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,3.9,14.15,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,3.9,13.85,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,3.9,13.75,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,3.85,13.6,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,3.75,13.4,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,3.65,13.25,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,3.5,13.15,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,3.35,13.05,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,3.25,12.95,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,3.1,12.55,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,3.05,12.6,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,3.05,12.7,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,3.15,12.9,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,7,31,5,15,11.5,3.5,3.2,13.35,4.0,3.18,0.0
2018,7,31,5,30,23.0,7.0,3.2,13.7,8.0,6.37,0.0
2018,7,31,5,45,53.5,22.0,3.2,14.05,28.0,18.05,8.64
2018,7,31,6,0,84.0,37.0,3.2,14.4,48.0,29.73,20.2
2018,7,31,6,15,117.0,59.5,3.15,14.95,82.5,46.49,35.43
2018,7,31,6,30,150.0,82.0,3.1,15.5,117.0,62.61,49.95
2018,7,31,6,45,179.5,107.0,3.0,16.05,158.5,79.8,65.14
2018,7,31,7,0,209.0,132.0,2.9,16.6,200.0,96.3,79.41
2018,7,31,7,15,237.5,155.5,2.9,17.05,245.5,111.18,92.0
2018,7,31,7,30,266.0,179.0,2.9,17.5,291.0,125.44,103.82
2018,7,31,7,45,292.0,199.5,2.85,17.95,337.0,142.61,109.59
2018,7,31,8,0,318.0,220.0,2.8,18.4,383.0,182.12,132.09
2018,7,31,8,15,343.5,237.0,2.75,18.8,428.5,222.78,160.64
2018,7,31,8,30,369.0,254.0,2.7,19.2,474.0,266.67,194.47
2018,7,31,8,45,392.0,266.0,2.7,19.65,516.0,309.47,228.78
2018,7,31,9,0,415.0,278.0,2.7,20.1,558.0,354.78,265.32
2018,7,31,9,15,485.5,265.0,2.7,21.0,612.0,398.72,299.5
2018,7,31,9,30,556.0,252.0,2.7,21.9,666.0,453.13,341.53
2018,7,31,9,45,641.5,220.5,2.75,22.75,720.0,506.44,382.63
2018,7,31,10,0,727.0,189.0,2.8,23.6,774.0,566.48,428.15
2018,7,31,10,15,742.0,188.5,2.85,23.95,804.5,617.07,466.22
2018,7,31,10,30,757.0,188.0,2.9,24.3,835.0,667.46,503.22
2018,7,31,10,45,771.5,185.5,2.95,24.7,860.0,714.17,536.71
2018,7,31,11,0,786.0,183.0,3.0,25.1,885.0,760.34,569.1
2018,7,31,11,15,794.0,182.5,3.1,25.2,902.5,802.12,598.68
2018,7,31,11,30,802.0,182.0,3.2,25.3,920.0,842.1,625.68
2018,7,31,11,45,810.0,179.5,3.25,25.4,930.5,878.22,649.53
2018,7,31,12,0,818.0,177.0,3.3,25.5,941.0,912.05,671.77
2018,7,31,12,15,829.5,170.0,3.35,25.55,945.5,942.29,691.7
2018,7,31,12,30,841.0,163.0,3.4,25.6,950.0,969.8,709.84
2018,7,31,12,45,855.5,152.0,3.5,25.6,948.0,981.97,718.45
2018,7,31,13,0,870.0,141.0,3.6,25.6,946.0,1002.38,732.69
2018,7,31,13,15,865.5,141.0,3.65,25.55,931.5,1011.31,739.24
2018,7,31,13,30,861.0,141.0,3.7,25.5,917.0,1016.67,743.68
2018,7,31,13,45,848.5,144.5,3.75,25.4,894.5,1013.91,743.08
2018,7,31,14,0,836.0,148.0,3.8,25.3,872.0,1019.97,748.49
2018,7,31,14,15,807.0,159.0,3.85,25.1,839.5,1001.85,738.29
2018,7,31,14,30,778.0,170.0,3.9,24.9,807.0,980.35,726.05
2018,7,31,14,45,786.5,156.5,3.95,24.75,777.5,967.43,719.44
2018,7,31,15,0,795.0,143.0,4.0,24.6,748.0,950.59,710.2
2018,7,31,15,15,791.0,135.0,4.0,24.6,710.5,923.99,693.68
2018,7,31,15,30,787.0,127.0,4.0,24.6,673.0,894.23,675.03
2018,7,31,15,45,767.5,124.5,4.05,23.95,628.5,853.58,650.63
2018,7,31,16,0,748.0,122.0,4.1,23.3,584.0,815.52,627.7
2018,7,31,16,15,714.0,121.5,4.1,22.8,534.0,761.66,592.41
2018,7,31,16,30,680.0,121.0,4.1,22.3,484.0,707.52,556.25
2018,7,31,16,45,642.5,118.0,4.1,21.8,434.0,647.98,514.97
2018,7,31,17,0,605.0,115.0,4.1,21.3,384.0,589.25,472.18
2018,7,31,17,15,558.5,108.5,4.05,20.7,333.0,521.91,421.53
2018,7,31,17,30,512.0,102.0,4.0,20.1,282.0,452.23,367.57
2018,7,31,17,45,451.0,92.5,3.95,19.45,232.5,380.29,309.94
2018,7,31,18,0,390.0,83.0,3.9,18.8,183.0,313.75,254.86
2018,7,31,18,15,324.0,69.0,3.85,18.25,139.5,245.51,196.89
2018,7,31,18,30,258.0,55.0,3.8,17.7,96.0,184.24,143.65
2018,7,31,18,45,181.5,38.5,3.7,17.15,62.5,123.71,90.44
2018,7,31,19,0,105.0,22.0,3.6,16.6,29.0,65.96,26.29
2018,7,31,19,15,55.0,11.5,3.6,16.25,15.0,23.35,0.0
2018,7,31,19,30,5.0,1.0,3.6,15.9,1.0,0.0,0.0
2018,7,31,19,45,2.5,0.5,3.6,15.6,0.5,0.0,0.0
2018,7,31,20,0,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,3.6,15.05,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,3.65,14.6,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,3.75,14.25,0.0,0.0,0.0
