Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,21,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,3.8,13.95,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,3.85,13.75,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,3.9,13.65,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,3.9,13.55,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,3.95,13.4,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,3.95,13.25,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,3.9,13.15,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.9,13.05,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,3.85,12.95,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,3.75,12.85,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,3.65,12.7,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,3.6,12.55,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,3.55,12.45,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,3.5,12.35,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,3.45,12.3,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,8,1,5,15,29.0,7.0,3.4,12.6,8.0,6.37,0.0
2018,8,1,5,30,58.0,14.0,3.4,12.9,16.0,12.73,0.0
2018,8,1,5,45,128.5,31.5,3.35,13.2,45.5,25.32,14.12
2018,8,1,6,0,199.0,49.0,3.3,13.5,75.0,37.75,27.2
2018,8,1,6,15,264.0,65.5,3.25,14.0,116.0,49.64,38.31
2018,8,1,6,30,329.0,82.0,3.2,14.5,157.0,61.09,48.79
2018,8,1,6,45,381.5,95.5,3.15,14.95,203.5,69.83,56.61
2018,8,1,7,0,434.0,109.0,3.1,15.4,250.0,78.2,63.88
2018,8,1,7,15,473.5,120.5,3.05,16.05,298.5,84.72,69.29
2018,8,1,7,30,513.0,132.0,3.0,16.7,347.0,90.91,74.28
2018,8,1,7,45,544.0,141.0,2.95,17.3,395.0,103.02,75.02
2018,8,1,8,0,575.0,150.0,2.9,17.9,443.0,149.84,96.75
2018,8,1,8,15,597.5,158.5,2.95,18.65,489.0,199.1,131.01
2018,8,1,8,30,620.0,167.0,3.0,19.4,535.0,250.65,172.15
2018,8,1,8,45,637.0,174.5,3.05,20.15,578.5,302.55,215.79
2018,8,1,9,0,654.0,182.0,3.1,20.9,622.0,356.17,260.99
2018,8,1,9,15,702.0,172.0,3.2,21.4,670.5,409.1,304.97
2018,8,1,9,30,750.0,162.0,3.3,21.9,719.0,466.47,351.78
2018,8,1,9,45,804.5,142.0,3.35,22.45,765.5,524.97,398.45
2018,8,1,10,0,859.0,122.0,3.4,23.0,812.0,584.91,445.2
2018,8,1,10,15,863.0,125.5,3.5,23.35,840.5,636.45,484.8
2018,8,1,10,30,867.0,129.0,3.6,23.7,869.0,686.42,522.19
2018,8,1,10,45,868.5,132.5,3.7,24.05,890.5,732.89,556.13
2018,8,1,11,0,870.0,136.0,3.8,24.4,912.0,777.19,587.34
2018,8,1,11,15,867.5,140.5,3.9,24.5,926.0,816.89,614.39
2018,8,1,11,30,865.0,145.0,4.0,24.6,940.0,853.84,639.42
2018,8,1,11,45,858.5,151.0,4.1,24.65,946.0,885.82,661.1
2018,8,1,12,0,852.0,157.0,4.2,24.7,952.0,923.97,686.97
2018,8,1,12,15,861.5,151.0,4.25,24.65,955.5,944.11,700.6
2018,8,1,12,30,871.0,145.0,4.3,24.6,959.0,970.79,718.82
2018,8,1,12,45,882.0,137.0,4.35,24.55,956.5,994.0,734.71
2018,8,1,13,0,893.0,129.0,4.4,24.5,954.0,1013.95,748.52
2018,8,1,13,15,882.5,133.5,4.4,24.4,938.5,1021.5,754.07
2018,8,1,13,30,872.0,138.0,4.4,24.3,923.0,1025.38,757.4
2018,8,1,13,45,856.0,143.0,4.4,24.15,898.5,1020.62,755.29
2018,8,1,14,0,840.0,148.0,4.4,24.0,874.0,1024.66,759.24
2018,8,1,14,15,823.5,150.5,4.45,23.75,843.5,1010.04,751.37
2018,8,1,14,30,807.0,153.0,4.5,23.5,813.0,992.05,741.41
2018,8,1,14,45,784.5,156.0,4.5,23.25,775.5,965.49,725.45
2018,8,1,15,0,762.0,159.0,4.5,23.0,738.0,942.68,712.08
2018,8,1,15,15,748.0,155.0,4.5,23.0,698.5,911.46,692.14
2018,8,1,15,30,734.0,151.0,4.5,23.0,659.0,877.7,670.4
2018,8,1,15,45,708.0,150.0,4.45,22.15,614.0,834.19,643.49
2018,8,1,16,0,682.0,149.0,4.4,21.3,569.0,789.28,615.15
2018,8,1,16,15,650.5,146.0,4.35,20.8,520.5,736.45,579.69
2018,8,1,16,30,619.0,143.0,4.3,20.3,472.0,683.3,543.0
2018,8,1,16,45,586.0,136.5,4.3,19.75,423.5,625.31,501.5
2018,8,1,17,0,553.0,130.0,4.3,19.2,375.0,562.43,455.26
2018,8,1,17,15,518.5,120.0,4.25,18.55,327.0,502.4,409.77
2018,8,1,17,30,484.0,110.0,4.2,17.9,279.0,444.21,364.26
2018,8,1,17,45,438.0,97.5,4.2,17.3,231.5,378.8,311.37
2018,8,1,18,0,392.0,85.0,4.2,16.7,184.0,317.23,259.86
2018,8,1,18,15,334.5,70.0,4.1,16.15,141.0,251.7,203.45
2018,8,1,18,30,277.0,55.0,4.0,15.6,98.0,192.18,150.94
2018,8,1,18,45,199.5,38.5,3.95,15.1,64.0,130.31,95.69
2018,8,1,19,0,122.0,22.0,3.9,14.6,30.0,70.56,23.85
2018,8,1,19,15,61.0,11.0,3.85,14.3,15.0,24.27,0.0
2018,8,1,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,3.8,13.75,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,3.8,13.35,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,3.75,13.05,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,3.7,12.85,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,3.75,12.75,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,3.85,12.4,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,3.9,12.55,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,3.95,12.6,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,4.0,12.65,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,4.0,12.65,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,4.0,12.55,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,3.95,12.45,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,3.85,12.35,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,3.8,12.25,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,3.75,12.15,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,3.65,12.1,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,3.6,12.05,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,8,2,5,15,28.0,7.0,3.55,12.25,8.0,0.0,0.0
2018,8,2,5,30,56.0,14.0,3.5,12.5,16.0,12.73,0.0
2018,8,2,5,45,125.0,30.0,3.5,12.75,43.5,24.17,12.89
2018,8,2,6,0,194.0,46.0,3.5,13.0,71.0,35.44,25.19
2018,8,2,6,15,230.0,61.5,3.55,13.45,104.0,46.52,35.62
2018,8,2,6,30,266.0,77.0,3.6,13.9,137.0,57.14,45.39
2018,8,2,6,45,214.0,98.5,3.6,14.3,154.5,74.26,60.69
2018,8,2,7,0,162.0,120.0,3.6,14.7,172.0,92.32,76.53
2018,8,2,7,15,334.0,127.0,3.65,15.3,258.5,88.43,72.76
2018,8,2,7,30,506.0,134.0,3.7,15.9,345.0,92.32,75.77
2018,8,2,7,45,538.0,145.0,3.75,16.5,395.0,105.29,77.48
2018,8,2,8,0,570.0,156.0,3.8,17.1,445.0,153.34,100.28
2018,8,2,8,15,593.5,164.0,3.8,17.55,491.5,202.77,134.88
2018,8,2,8,30,617.0,172.0,3.8,18.0,538.0,253.93,176.1
2018,8,2,8,45,634.0,179.5,3.8,18.5,581.0,305.72,220.17
2018,8,2,9,0,651.0,187.0,3.8,19.0,624.0,359.26,265.93
2018,8,2,9,15,693.0,181.0,3.85,19.45,671.5,413.02,311.08
2018,8,2,9,30,735.0,175.0,3.9,19.9,719.0,470.66,358.56
2018,8,2,9,45,780.5,160.5,3.95,20.35,763.5,528.85,405.55
2018,8,2,10,0,826.0,146.0,4.0,20.8,808.0,586.8,451.41
2018,8,2,10,15,831.0,150.0,4.05,21.0,837.0,639.12,492.11
2018,8,2,10,30,836.0,154.0,4.1,21.2,866.0,690.11,530.76
2018,8,2,10,45,839.0,158.0,4.2,21.4,889.0,738.18,566.52
2018,8,2,11,0,842.0,162.0,4.3,21.6,912.0,784.35,600.17
2018,8,2,11,15,839.0,168.0,4.35,21.6,926.5,825.52,629.25
2018,8,2,11,30,836.0,174.0,4.4,21.6,941.0,864.02,655.71
2018,8,2,11,45,828.5,180.5,4.45,21.6,946.5,896.31,677.91
2018,8,2,12,0,821.0,187.0,4.5,21.6,952.0,925.4,697.92
2018,8,2,12,15,829.5,182.5,4.5,21.55,956.0,955.59,718.44
2018,8,2,12,30,838.0,178.0,4.5,21.5,960.0,983.0,737.03
2018,8,2,12,45,847.5,171.0,4.5,21.45,957.0,1005.9,752.61
2018,8,2,13,0,857.0,164.0,4.5,21.4,954.0,1025.53,766.08
2018,8,2,13,15,842.0,170.5,4.45,21.35,937.0,1031.11,769.75
2018,8,2,13,30,827.0,177.0,4.4,21.3,920.0,1032.89,771.32
2018,8,2,13,45,807.5,184.0,4.4,21.25,895.5,1026.9,768.08
2018,8,2,14,0,788.0,191.0,4.4,21.2,871.0,1017.25,762.55
2018,8,2,14,15,769.0,193.5,4.35,21.1,839.5,1009.03,757.99
2018,8,2,14,30,750.0,196.0,4.3,21.0,808.0,989.21,745.65
2018,8,2,14,45,725.0,199.0,4.25,20.85,770.0,960.99,727.83
2018,8,2,15,0,700.0,202.0,4.2,20.7,732.0,930.12,708.22
2018,8,2,15,15,684.0,196.5,4.2,20.7,692.0,896.53,686.49
2018,8,2,15,30,668.0,191.0,4.2,20.7,652.0,860.6,663.02
2018,8,2,15,45,639.5,189.0,4.2,20.15,607.0,814.95,633.76
2018,8,2,16,0,611.0,187.0,4.2,19.6,562.0,768.07,602.5
2018,8,2,16,15,575.5,182.5,4.2,19.1,513.0,707.24,560.25
2018,8,2,16,30,540.0,178.0,4.2,18.6,464.0,652.57,521.51
2018,8,2,16,45,505.0,168.0,4.25,18.15,414.5,593.0,478.24
2018,8,2,17,0,470.0,158.0,4.3,17.7,365.0,534.66,434.82
2018,8,2,17,15,434.5,144.0,4.25,17.15,316.5,473.23,387.67
2018,8,2,17,30,399.0,130.0,4.2,16.6,268.0,413.93,340.82
2018,8,2,17,45,354.5,113.5,4.15,16.05,221.5,349.24,288.1
2018,8,2,18,0,310.0,97.0,4.1,15.5,175.0,279.42,229.73
2018,8,2,18,15,262.0,77.5,4.0,15.05,133.0,218.64,177.18
2018,8,2,18,30,214.0,58.0,3.9,14.6,91.0,162.68,127.76
2018,8,2,18,45,152.0,40.0,3.85,14.2,59.0,108.93,79.3
2018,8,2,19,0,90.0,22.0,3.8,13.8,27.0,56.05,13.03
2018,8,2,19,15,45.0,11.0,3.75,13.55,13.5,20.51,0.0
2018,8,2,19,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,3.7,12.45,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,3.7,12.35,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,3.75,12.3,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,3.75,12.25,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,3.7,12.15,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,3.65,12.05,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,3.35,11.95,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,3.3,11.85,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,3.25,11.7,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,3.2,11.55,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,3.2,11.45,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,3.15,11.7,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,8,3,5,15,10.5,3.5,3.1,12.15,4.0,0.0,0.0
2018,8,3,5,30,21.0,7.0,3.1,12.5,8.0,6.37,0.0
2018,8,3,5,45,54.0,22.0,3.1,12.9,28.0,18.02,7.84
2018,8,3,6,0,87.0,37.0,3.1,13.3,48.0,29.7,20.14
2018,8,3,6,15,126.0,60.5,3.05,13.9,84.5,47.19,36.12
2018,8,3,6,30,165.0,84.0,3.0,14.5,121.0,64.02,51.35
2018,8,3,6,45,201.5,108.5,2.9,15.1,165.0,80.89,66.33
2018,8,3,7,0,238.0,133.0,2.8,15.7,209.0,97.13,80.42
2018,8,3,7,15,272.5,155.0,2.75,16.2,256.5,111.15,92.3
2018,8,3,7,30,307.0,177.0,2.7,16.7,304.0,124.61,103.45
2018,8,3,7,45,339.0,194.5,2.6,17.2,351.5,139.85,107.64
2018,8,3,8,0,371.0,212.0,2.5,17.7,399.0,180.84,129.58
2018,8,3,8,15,397.5,226.5,2.5,18.45,445.0,223.18,158.83
2018,8,3,8,30,424.0,241.0,2.5,19.2,491.0,268.76,193.88
2018,8,3,8,45,447.5,250.5,2.45,19.9,533.0,309.02,226.31
2018,8,3,9,0,471.0,260.0,2.4,20.6,575.0,356.33,264.49
2018,8,3,9,15,544.5,244.0,2.35,21.35,630.0,405.66,303.08
2018,8,3,9,30,618.0,228.0,2.3,22.1,685.0,462.45,347.09
2018,8,3,9,45,706.0,194.5,2.3,22.85,740.5,517.87,389.8
2018,8,3,10,0,794.0,161.0,2.3,23.6,796.0,582.25,438.32
2018,8,3,10,15,794.0,167.0,2.3,23.95,822.0,631.81,475.11
2018,8,3,10,30,794.0,173.0,2.3,24.3,848.0,679.66,509.61
2018,8,3,10,45,789.5,181.0,2.3,24.65,867.5,724.23,540.76
2018,8,3,11,0,785.0,189.0,2.3,25.0,887.0,766.41,569.43
2018,8,3,11,15,777.0,198.0,2.4,25.1,899.0,804.2,595.69
2018,8,3,11,30,769.0,207.0,2.5,25.2,911.0,843.59,622.5
2018,8,3,11,45,754.5,218.5,2.6,25.3,914.5,873.64,642.54
2018,8,3,12,0,740.0,230.0,2.7,25.4,918.0,900.37,660.32
2018,8,3,12,15,719.0,242.5,2.85,25.35,911.5,918.71,673.39
2018,8,3,12,30,698.0,255.0,3.0,25.3,905.0,933.35,683.86
2018,8,3,12,45,676.0,266.0,3.1,25.2,892.0,941.93,690.14
2018,8,3,13,0,654.0,277.0,3.2,25.1,879.0,946.86,694.08
2018,8,3,13,15,654.5,272.0,3.35,25.0,866.5,955.25,701.48
2018,8,3,13,30,655.0,267.0,3.5,24.9,854.0,960.52,706.85
2018,8,3,13,45,647.5,264.0,3.6,24.75,833.0,956.54,705.82
2018,8,3,14,0,640.0,261.0,3.7,24.6,812.0,949.41,702.81
2018,8,3,14,15,629.5,257.5,3.75,24.45,784.5,935.68,695.1
2018,8,3,14,30,619.0,254.0,3.8,24.3,757.0,919.0,685.47
2018,8,3,14,45,607.0,248.0,3.9,24.1,724.0,895.55,671.68
2018,8,3,15,0,595.0,242.0,4.0,23.9,691.0,864.91,652.98
2018,8,3,15,15,579.0,234.5,4.0,23.9,652.5,831.34,630.97
2018,8,3,15,30,563.0,227.0,4.0,23.9,614.0,795.92,607.48
2018,8,3,15,45,546.0,217.0,4.05,23.3,572.0,755.26,581.63
2018,8,3,16,0,529.0,207.0,4.1,22.7,530.0,713.32,554.37
2018,8,3,16,15,512.5,193.5,4.1,22.25,486.0,666.94,522.9
2018,8,3,16,30,496.0,180.0,4.1,21.8,442.0,619.79,490.19
2018,8,3,16,45,473.0,166.5,4.15,21.35,396.0,567.2,452.59
2018,8,3,17,0,450.0,153.0,4.2,20.9,350.0,514.94,414.24
2018,8,3,17,15,424.0,137.0,4.15,20.35,304.0,458.54,371.54
2018,8,3,17,30,398.0,121.0,4.1,19.8,258.0,403.39,328.52
2018,8,3,17,45,365.0,104.5,4.05,19.25,214.0,345.25,281.62
2018,8,3,18,0,332.0,88.0,4.0,18.7,170.0,289.74,235.31
2018,8,3,18,15,280.0,71.0,4.0,18.3,129.0,227.81,182.28
2018,8,3,18,30,228.0,54.0,4.0,17.9,88.0,171.33,132.84
2018,8,3,18,45,161.5,37.0,3.95,17.5,56.5,115.71,82.87
2018,8,3,19,0,95.0,20.0,3.9,17.1,25.0,59.27,7.01
2018,8,3,19,15,47.5,10.0,3.85,16.95,12.5,20.15,0.0
2018,8,3,19,30,0.0,0.0,3.8,16.8,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,3.75,16.6,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,3.7,16.4,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,3.65,16.3,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,3.6,16.2,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,3.55,16.1,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,3.5,15.95,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,3.45,15.95,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,3.4,16.2,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,3.35,16.2,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,3.3,16.25,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,3.3,16.25,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,3.3,15.25,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,3.25,14.85,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,3.2,14.85,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,8,4,5,15,18.0,4.5,3.25,15.25,5.0,0.0,0.0
2018,8,4,5,30,36.0,9.0,3.3,15.6,10.0,8.19,0.0
2018,8,4,5,45,93.5,26.0,3.35,16.0,36.0,21.09,9.5
2018,8,4,6,0,151.0,43.0,3.4,16.4,62.0,34.24,23.67
2018,8,4,6,15,210.5,62.5,3.35,16.85,102.0,48.85,37.08
2018,8,4,6,30,270.0,82.0,3.3,17.3,142.0,63.05,49.9
2018,8,4,6,45,322.0,99.0,3.3,17.75,188.5,72.36,58.17
2018,8,4,7,0,374.0,116.0,3.3,18.2,235.0,83.16,67.51
2018,8,4,7,15,422.5,128.5,3.3,18.85,285.0,90.27,73.36
2018,8,4,7,30,471.0,141.0,3.3,19.5,335.0,97.05,78.78
2018,8,4,7,45,514.5,148.5,3.3,20.1,386.0,106.67,78.17
2018,8,4,8,0,558.0,156.0,3.3,20.7,437.0,151.95,98.3
2018,8,4,8,15,593.0,160.5,3.3,21.15,486.0,199.75,130.59
2018,8,4,8,30,628.0,165.0,3.3,21.6,535.0,250.57,170.46
2018,8,4,8,45,660.0,167.5,3.35,22.05,583.5,303.14,214.18
2018,8,4,9,0,692.0,170.0,3.4,22.5,632.0,359.17,261.17
2018,8,4,9,15,740.0,160.0,3.45,22.8,681.5,414.37,307.18
2018,8,4,9,30,788.0,150.0,3.5,23.1,731.0,477.08,358.2
2018,8,4,9,45,841.0,131.0,3.55,23.4,778.0,534.42,404.43
2018,8,4,10,0,894.0,112.0,3.6,23.7,825.0,596.57,453.22
2018,8,4,10,15,874.5,128.5,3.65,23.8,847.5,646.8,491.89
2018,8,4,10,30,855.0,145.0,3.7,23.9,870.0,695.42,528.16
2018,8,4,10,45,826.0,166.5,3.75,23.95,882.5,737.57,558.78
2018,8,4,11,0,797.0,188.0,3.8,24.0,895.0,775.03,585.34
2018,8,4,11,15,773.5,206.5,3.85,23.9,902.5,813.13,612.15
2018,8,4,11,30,750.0,225.0,3.9,23.8,910.0,845.3,634.46
2018,8,4,11,45,716.0,247.5,3.9,23.75,906.5,868.27,649.6
2018,8,4,12,0,682.0,270.0,3.9,23.7,903.0,886.73,661.51
2018,8,4,12,15,715.5,249.5,3.95,23.65,914.0,922.89,687.6
2018,8,4,12,30,749.0,229.0,4.0,23.6,925.0,957.08,711.07
2018,8,4,12,45,792.0,201.0,4.0,23.55,932.5,982.84,728.37
2018,8,4,13,0,835.0,173.0,4.0,23.5,940.0,1014.39,749.6
2018,8,4,13,15,801.0,189.5,4.05,23.3,916.0,1010.69,748.18
2018,8,4,13,30,767.0,206.0,4.1,23.1,892.0,1011.77,750.34
2018,8,4,13,45,720.0,226.5,4.15,22.9,858.5,992.54,738.98
2018,8,4,14,0,673.0,247.0,4.2,22.7,825.0,969.39,725.14
2018,8,4,14,15,654.5,248.0,4.2,22.4,795.0,951.97,714.86
2018,8,4,14,30,636.0,249.0,4.2,22.1,765.0,931.58,702.5
2018,8,4,14,45,612.0,248.5,4.15,21.75,728.0,901.51,683.28
2018,8,4,15,0,588.0,248.0,4.1,21.4,691.0,865.15,659.71
2018,8,4,15,15,571.5,241.0,4.1,21.4,652.5,831.76,637.6
2018,8,4,15,30,555.0,234.0,4.1,21.4,614.0,796.57,613.99
2018,8,4,15,45,567.0,212.5,4.05,20.8,578.5,769.66,598.19
2018,8,4,16,0,579.0,191.0,4.0,20.2,543.0,739.55,579.75
2018,8,4,16,15,618.5,161.0,4.0,20.05,509.5,726.5,573.16
2018,8,4,16,30,658.0,131.0,4.0,19.9,476.0,702.07,557.64
2018,8,4,16,45,683.0,109.5,3.95,19.7,436.0,669.79,535.78
2018,8,4,17,0,708.0,88.0,3.9,19.5,396.0,632.56,509.85
2018,8,4,17,15,681.5,80.0,3.9,19.15,345.5,572.31,464.52
2018,8,4,17,30,655.0,72.0,3.9,18.8,295.0,512.7,418.14
2018,8,4,17,45,621.0,63.5,3.85,18.45,247.0,449.19,366.74
2018,8,4,18,0,587.0,55.0,3.8,18.1,199.0,387.86,315.0
2018,8,4,18,15,507.0,48.5,3.75,17.55,152.0,310.13,248.35
2018,8,4,18,30,427.0,42.0,3.7,17.0,105.0,240.32,186.58
2018,8,4,18,45,302.0,31.5,3.65,16.5,67.5,159.26,113.81
2018,8,4,19,0,177.0,21.0,3.6,16.0,30.0,83.97,0.0
2018,8,4,19,15,88.5,10.5,3.55,15.7,15.0,30.09,0.0
2018,8,4,19,30,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,3.5,15.05,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,3.5,14.45,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,3.5,13.95,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,3.5,13.35,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,3.5,13.05,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.45,12.2,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,3.25,11.8,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,3.15,11.6,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,3.05,11.4,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,2.95,11.25,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,2.85,11.15,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,2.8,11.05,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,2.8,11.05,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,8,5,5,15,10.0,4.0,2.8,11.4,4.5,0.0,0.0
2018,8,5,5,30,20.0,8.0,2.8,11.7,9.0,7.28,0.0
2018,8,5,5,45,65.0,26.5,2.85,12.0,33.5,21.4,9.39
2018,8,5,6,0,110.0,45.0,2.9,12.3,58.0,35.57,25.19
2018,8,5,6,15,164.5,67.5,2.8,12.7,98.0,52.18,40.63
2018,8,5,6,30,219.0,90.0,2.7,13.1,138.0,68.27,55.37
2018,8,5,6,45,273.5,109.0,2.65,13.55,184.5,81.55,67.3
2018,8,5,7,0,328.0,128.0,2.6,14.0,231.0,94.42,78.57
2018,8,5,7,15,370.0,141.5,2.6,14.7,277.5,103.27,85.96
2018,8,5,7,30,412.0,155.0,2.6,15.4,324.0,106.37,88.16
2018,8,5,7,45,451.0,166.0,2.55,16.05,373.5,117.15,88.79
2018,8,5,8,0,490.0,177.0,2.5,16.7,423.0,160.92,109.66
2018,8,5,8,15,519.5,186.5,2.55,17.5,470.5,207.22,141.46
2018,8,5,8,30,549.0,196.0,2.6,18.3,518.0,257.11,180.6
2018,8,5,8,45,575.0,202.0,2.6,19.05,563.0,306.89,221.68
2018,8,5,9,0,601.0,208.0,2.6,19.8,608.0,359.37,265.17
2018,8,5,9,15,639.0,204.5,2.7,20.4,653.5,411.79,308.29
2018,8,5,9,30,677.0,201.0,2.8,21.0,699.0,467.01,352.86
2018,8,5,9,45,702.0,198.0,2.85,21.55,736.5,519.4,394.41
2018,8,5,10,0,727.0,195.0,2.9,22.1,774.0,573.19,435.88
2018,8,5,10,15,659.5,237.5,3.0,22.35,777.5,610.91,464.21
2018,8,5,10,30,592.0,280.0,3.1,22.6,781.0,640.86,485.78
2018,8,5,10,45,494.0,305.5,3.15,22.9,731.5,627.82,475.62
2018,8,5,11,0,396.0,331.0,3.2,23.2,682.0,605.06,457.99
2018,8,5,11,15,285.0,373.0,3.25,23.25,628.0,573.07,433.12
2018,8,5,11,30,174.0,415.0,3.3,23.3,574.0,530.71,400.07
2018,8,5,11,45,149.0,428.0,3.35,23.4,565.0,532.51,400.8
2018,8,5,12,0,124.0,441.0,3.4,23.5,556.0,532.39,399.85
2018,8,5,12,15,357.5,373.0,3.45,23.5,704.5,700.34,526.29
2018,8,5,12,30,591.0,305.0,3.5,23.5,853.0,880.43,655.39
2018,8,5,12,45,692.5,251.5,3.5,23.55,889.5,945.34,700.78
2018,8,5,13,0,794.0,198.0,3.5,23.6,926.0,999.36,736.37
2018,8,5,13,15,772.0,207.0,3.5,23.55,906.0,1008.36,742.39
2018,8,5,13,30,750.0,216.0,3.5,23.5,886.0,1005.86,741.33
2018,8,5,13,45,720.0,226.5,3.55,23.45,857.0,993.22,734.12
2018,8,5,14,0,690.0,237.0,3.6,23.4,828.0,977.07,724.71
2018,8,5,14,15,665.0,241.0,3.6,23.2,795.5,956.08,712.23
2018,8,5,14,30,640.0,245.0,3.6,23.0,763.0,932.14,697.26
2018,8,5,14,45,607.0,249.5,3.6,22.85,724.0,898.07,675.05
2018,8,5,15,0,574.0,254.0,3.6,22.7,685.0,858.54,649.04
2018,8,5,15,15,557.5,246.5,3.6,22.7,646.5,824.86,627.02
2018,8,5,15,30,541.0,239.0,3.6,22.7,608.0,789.41,603.5
2018,8,5,15,45,516.0,230.5,3.55,22.2,564.0,743.7,573.23
2018,8,5,16,0,491.0,222.0,3.5,21.7,520.0,697.25,541.96
2018,8,5,16,15,470.5,208.5,3.45,21.35,475.0,648.78,508.52
2018,8,5,16,30,450.0,195.0,3.4,21.0,430.0,599.94,474.14
2018,8,5,16,45,429.5,179.0,3.35,20.6,385.0,548.31,437.05
2018,8,5,17,0,409.0,163.0,3.3,20.2,340.0,496.93,399.22
2018,8,5,17,15,390.5,143.5,3.25,19.65,295.0,443.57,359.09
2018,8,5,17,30,372.0,124.0,3.2,19.1,250.0,390.81,318.13
2018,8,5,17,45,348.5,105.0,3.15,18.6,207.5,336.59,274.44
2018,8,5,18,0,325.0,86.0,3.1,18.1,165.0,283.99,230.51
2018,8,5,18,15,280.0,68.5,3.05,17.6,125.0,225.11,179.97
2018,8,5,18,30,235.0,51.0,3.0,17.1,85.0,170.88,132.19
2018,8,5,18,45,170.0,35.0,2.95,16.65,54.5,116.77,82.22
2018,8,5,19,0,105.0,19.0,2.9,16.2,24.0,60.07,0.0
2018,8,5,19,15,52.5,9.5,2.9,15.95,12.0,20.79,0.0
2018,8,5,19,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,2.9,15.45,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,2.95,15.05,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,3.1,14.45,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,3.15,14.15,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,3.2,13.55,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,3.15,13.45,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,3.1,13.35,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,3.05,13.25,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,3.0,13.15,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,8,6,5,15,11.0,3.5,2.7,13.55,4.0,0.0,0.0
2018,8,6,5,30,22.0,7.0,2.7,14.1,8.0,6.37,0.0
2018,8,6,5,45,66.0,24.0,2.7,14.6,31.0,19.5,7.3
2018,8,6,6,0,110.0,41.0,2.7,15.1,54.0,32.64,22.31
2018,8,6,6,15,164.0,63.0,2.6,15.9,93.0,49.01,37.3
2018,8,6,6,30,218.0,85.0,2.5,16.7,132.0,64.86,51.57
2018,8,6,6,45,270.0,103.5,2.45,17.5,177.5,77.87,63.04
2018,8,6,7,0,322.0,122.0,2.4,18.3,223.0,90.48,73.83
2018,8,6,7,15,366.0,137.5,2.35,19.05,271.5,100.69,82.28
2018,8,6,7,30,410.0,153.0,2.3,19.8,320.0,105.1,85.56
2018,8,6,7,45,449.5,163.5,2.3,20.55,369.0,115.26,85.87
2018,8,6,8,0,489.0,174.0,2.3,21.3,418.0,158.63,105.95
2018,8,6,8,15,515.5,182.5,2.3,21.9,463.0,203.73,136.43
2018,8,6,8,30,542.0,191.0,2.3,22.5,508.0,252.02,173.88
2018,8,6,8,45,564.0,199.0,2.35,23.1,552.0,301.78,214.51
2018,8,6,9,0,586.0,207.0,2.4,23.7,596.0,353.85,257.2
2018,8,6,9,15,605.0,213.0,2.45,24.1,636.5,405.85,299.61
2018,8,6,9,30,624.0,219.0,2.5,24.5,677.0,458.59,341.67
2018,8,6,9,45,640.5,222.5,2.55,24.9,712.5,509.4,381.3
2018,8,6,10,0,657.0,226.0,2.6,25.3,748.0,560.98,420.43
2018,8,6,10,15,662.5,233.0,2.65,25.5,776.0,609.4,456.53
2018,8,6,10,30,668.0,240.0,2.7,25.7,804.0,657.05,491.17
2018,8,6,10,45,669.0,246.5,2.8,25.9,824.5,700.15,522.07
2018,8,6,11,0,670.0,253.0,2.9,26.1,845.0,741.7,551.3
2018,8,6,11,15,666.0,260.5,3.0,26.15,858.0,778.5,577.06
2018,8,6,11,30,662.0,268.0,3.1,26.2,871.0,813.07,600.99
2018,8,6,11,45,652.5,276.5,3.2,26.25,875.5,841.47,620.41
2018,8,6,12,0,643.0,285.0,3.3,26.3,880.0,867.08,637.83
2018,8,6,12,15,678.5,264.0,3.4,26.4,892.0,903.99,663.93
2018,8,6,12,30,714.0,243.0,3.5,26.5,904.0,939.15,688.43
2018,8,6,12,45,759.0,213.0,3.6,26.6,911.5,972.13,710.43
2018,8,6,13,0,804.0,183.0,3.7,26.7,919.0,995.27,726.0
2018,8,6,13,15,776.5,196.0,3.75,26.6,897.5,994.05,726.02
2018,8,6,13,30,749.0,209.0,3.8,26.5,876.0,998.26,729.91
2018,8,6,13,45,710.5,224.5,3.85,26.35,845.5,982.24,720.7
2018,8,6,14,0,672.0,240.0,3.9,26.2,815.0,962.58,709.25
2018,8,6,14,15,647.0,244.5,3.9,25.95,783.0,942.1,696.96
2018,8,6,14,30,622.0,249.0,3.9,25.7,751.0,918.7,682.46
2018,8,6,14,45,588.0,253.5,3.9,25.45,712.0,879.63,657.23
2018,8,6,15,0,554.0,258.0,3.9,25.2,673.0,843.9,633.99
2018,8,6,15,15,537.5,250.0,3.9,25.2,634.5,810.04,611.83
2018,8,6,15,30,521.0,242.0,3.9,25.2,596.0,774.48,588.27
2018,8,6,15,45,508.5,229.0,3.85,24.55,555.5,735.67,563.62
2018,8,6,16,0,496.0,216.0,3.8,23.9,515.0,695.41,537.51
2018,8,6,16,15,508.5,192.5,3.75,23.55,477.5,663.36,516.97
2018,8,6,16,30,521.0,169.0,3.7,23.2,440.0,628.27,493.73
2018,8,6,16,45,530.0,149.0,3.65,22.8,400.0,591.45,468.58
2018,8,6,17,0,539.0,129.0,3.6,22.4,360.0,551.98,440.69
2018,8,6,17,15,530.0,112.5,3.5,21.9,315.5,501.93,403.5
2018,8,6,17,30,521.0,96.0,3.4,21.4,271.0,456.18,368.25
2018,8,6,17,45,509.5,80.5,3.35,20.9,227.5,404.51,326.95
2018,8,6,18,0,498.0,65.0,3.3,20.4,184.0,352.85,283.75
2018,8,6,18,15,428.0,55.0,3.25,19.85,139.5,280.3,222.01
2018,8,6,18,30,358.0,45.0,3.2,19.3,95.0,214.78,164.55
2018,8,6,18,45,248.5,31.5,3.15,18.75,59.5,140.26,96.86
2018,8,6,19,0,139.0,18.0,3.1,18.2,24.0,68.14,0.0
2018,8,6,19,15,69.5,9.0,3.1,17.9,12.0,24.22,0.0
2018,8,6,19,30,0.0,0.0,3.1,17.6,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,3.1,17.3,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,3.15,16.75,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,3.2,16.25,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,3.2,15.45,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,3.15,15.15,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,3.1,14.75,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,3.1,14.45,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,3.1,14.15,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,3.1,13.85,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,3.05,13.3,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,2.95,13.25,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,2.9,13.25,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,2.9,13.35,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,8,7,5,15,29.0,5.5,2.85,14.05,6.0,0.0,0.0
2018,8,7,5,30,58.0,11.0,2.8,14.7,12.0,10.01,0.0
2018,8,7,5,45,152.5,26.0,2.8,15.35,41.0,20.46,7.1
2018,8,7,6,0,247.0,41.0,2.8,16.0,70.0,31.85,21.47
2018,8,7,6,15,326.5,54.5,2.7,16.5,112.5,41.71,30.82
2018,8,7,6,30,406.0,68.0,2.6,17.0,155.0,51.25,39.57
2018,8,7,6,45,463.0,78.5,2.55,17.55,203.0,58.16,45.77
2018,8,7,7,0,520.0,89.0,2.5,18.1,251.0,65.94,52.51
2018,8,7,7,15,563.5,97.5,2.45,18.75,301.5,70.04,55.85
2018,8,7,7,30,607.0,106.0,2.4,19.4,352.0,73.92,58.89
2018,8,7,7,45,639.5,112.0,2.4,20.0,402.0,82.2,57.79
2018,8,7,8,0,672.0,118.0,2.4,20.6,452.0,132.53,78.66
2018,8,7,8,15,697.0,123.5,2.4,21.2,501.0,185.54,114.7
2018,8,7,8,30,722.0,129.0,2.4,21.8,550.0,241.54,159.29
2018,8,7,8,45,741.5,133.0,2.45,22.35,595.0,297.65,206.68
2018,8,7,9,0,761.0,137.0,2.5,22.9,640.0,355.56,255.79
2018,8,7,9,15,737.0,158.0,2.55,23.1,670.5,412.13,304.08
2018,8,7,9,30,713.0,179.0,2.6,23.3,701.0,465.41,348.18
2018,8,7,9,45,674.5,209.5,2.65,23.45,722.5,515.95,388.57
2018,8,7,10,0,636.0,240.0,2.7,23.6,744.0,561.49,423.68
2018,8,7,10,15,652.5,241.5,2.8,23.65,775.5,611.02,461.38
2018,8,7,10,30,669.0,243.0,2.9,23.7,807.0,660.82,498.48
2018,8,7,10,45,684.5,243.0,2.95,23.8,833.5,708.6,533.17
2018,8,7,11,0,700.0,243.0,3.0,23.9,860.0,755.95,566.92
2018,8,7,11,15,711.0,242.0,3.05,23.95,878.5,798.15,596.67
2018,8,7,11,30,722.0,241.0,3.1,24.0,897.0,838.96,625.08
2018,8,7,11,45,732.5,237.0,3.15,24.0,908.0,874.92,650.08
2018,8,7,12,0,743.0,233.0,3.2,24.0,919.0,908.85,673.34
2018,8,7,12,15,731.0,240.5,3.25,24.0,916.0,930.84,688.04
2018,8,7,12,30,719.0,248.0,3.3,24.0,913.0,949.49,700.65
2018,8,7,12,45,701.0,257.0,3.35,23.95,901.5,960.41,708.24
2018,8,7,13,0,683.0,266.0,3.4,23.9,890.0,967.72,713.38
2018,8,7,13,15,683.5,261.5,3.45,23.8,877.5,976.77,720.55
2018,8,7,13,30,684.0,257.0,3.5,23.7,865.0,982.6,725.66
2018,8,7,13,45,684.5,249.5,3.6,23.65,845.5,982.17,726.89
2018,8,7,14,0,685.0,242.0,3.7,23.6,826.0,978.4,725.95
2018,8,7,14,15,680.5,235.5,3.75,23.4,799.5,967.3,720.33
2018,8,7,14,30,676.0,229.0,3.8,23.2,773.0,952.99,712.68
2018,8,7,14,45,670.5,221.0,3.85,23.05,741.0,933.03,701.12
2018,8,7,15,0,665.0,213.0,3.9,22.9,709.0,910.09,687.55
2018,8,7,15,15,649.5,206.5,3.9,22.9,669.5,876.32,665.81
2018,8,7,15,30,634.0,200.0,3.9,22.9,630.0,840.28,642.42
2018,8,7,15,45,620.5,190.5,3.95,22.3,588.0,800.94,617.96
2018,8,7,16,0,607.0,181.0,4.0,21.7,546.0,759.73,591.66
2018,8,7,16,15,591.0,170.0,3.95,21.3,501.0,707.54,556.14
2018,8,7,16,30,575.0,159.0,3.9,20.9,456.0,660.39,523.47
2018,8,7,16,45,548.5,147.5,3.9,20.5,407.5,603.95,483.0
2018,8,7,17,0,522.0,136.0,3.9,20.1,359.0,547.97,441.8
2018,8,7,17,15,476.5,123.5,3.85,19.55,306.5,478.91,389.13
2018,8,7,17,30,431.0,111.0,3.8,19.0,254.0,412.89,337.23
2018,8,7,17,45,387.5,96.5,3.75,18.5,208.5,349.22,285.51
2018,8,7,18,0,344.0,82.0,3.7,18.0,163.0,289.3,235.16
2018,8,7,18,15,283.5,65.5,3.6,17.45,121.5,223.37,178.55
2018,8,7,18,30,223.0,49.0,3.5,16.9,80.0,163.94,126.37
2018,8,7,18,45,146.5,32.0,3.4,16.4,49.0,105.4,71.84
2018,8,7,19,0,70.0,15.0,3.3,15.9,18.0,33.67,0.0
2018,8,7,19,15,35.0,7.5,3.3,15.65,9.0,6.82,0.0
2018,8,7,19,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,3.25,15.15,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,3.15,14.7,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,3.05,13.8,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,3.0,13.45,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,2.95,12.7,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,2.8,12.85,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,2.55,13.25,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,8,5,15,9.0,3.0,2.25,13.95,3.0,0.0,0.0
2018,8,8,5,30,18.0,6.0,2.2,14.3,6.0,5.46,0.0
2018,8,8,5,45,54.0,20.5,2.1,14.7,25.5,16.78,4.05
2018,8,8,6,0,90.0,35.0,2.0,15.1,45.0,28.13,18.33
2018,8,8,6,15,131.5,57.5,1.95,15.7,81.0,44.98,33.76
2018,8,8,6,30,173.0,80.0,1.9,16.3,117.0,61.23,48.43
2018,8,8,6,45,210.0,104.5,1.85,16.9,161.0,78.23,63.48
2018,8,8,7,0,247.0,129.0,1.8,17.5,205.0,94.6,77.63
2018,8,8,7,15,282.0,149.0,1.75,17.95,251.0,107.49,88.49
2018,8,8,7,30,317.0,169.0,1.7,18.4,297.0,119.89,98.68
2018,8,8,7,45,348.5,186.0,1.65,18.85,344.0,133.85,110.01
2018,8,8,8,0,380.0,203.0,1.6,19.3,391.0,175.09,123.89
2018,8,8,8,15,407.5,217.0,1.55,19.8,437.5,217.83,153.02
2018,8,8,8,30,435.0,231.0,1.5,20.3,484.0,259.6,184.82
2018,8,8,8,45,460.5,242.0,1.45,20.8,528.5,306.72,222.35
2018,8,8,9,0,486.0,253.0,1.4,21.3,573.0,356.77,262.27
2018,8,8,9,15,506.0,261.0,1.35,21.75,613.0,405.11,300.54
2018,8,8,9,30,526.0,269.0,1.3,22.2,653.0,455.25,339.23
2018,8,8,9,45,542.5,275.0,1.3,22.65,688.0,503.63,375.81
2018,8,8,10,0,559.0,281.0,1.3,23.1,723.0,552.95,412.02
2018,8,8,10,15,575.0,284.5,1.3,23.4,754.0,600.59,446.33
2018,8,8,10,30,591.0,288.0,1.3,23.7,785.0,648.59,479.99
2018,8,8,10,45,603.5,289.5,1.35,24.0,809.0,692.11,510.23
2018,8,8,11,0,616.0,291.0,1.4,24.3,833.0,735.55,539.83
2018,8,8,11,15,606.5,299.0,1.45,24.45,840.5,766.58,560.6
2018,8,8,11,30,597.0,307.0,1.5,24.6,848.0,795.82,579.95
2018,8,8,11,45,605.5,303.5,1.55,24.8,857.0,826.49,600.42
2018,8,8,12,0,614.0,300.0,1.6,25.0,866.0,856.18,620.02
2018,8,8,12,15,638.0,288.5,1.7,25.05,877.0,890.91,644.07
2018,8,8,12,30,662.0,277.0,1.8,25.1,888.0,923.93,666.88
2018,8,8,12,45,667.5,272.0,1.9,25.15,884.0,943.18,680.42
2018,8,8,13,0,673.0,267.0,2.0,25.2,880.0,959.59,692.31
2018,8,8,13,15,671.0,263.5,2.1,25.15,866.5,966.99,698.65
2018,8,8,13,30,669.0,260.0,2.2,25.1,853.0,971.18,703.08
2018,8,8,13,45,665.0,255.0,2.35,25.05,832.5,968.63,703.77
2018,8,8,14,0,661.0,250.0,2.5,25.0,812.0,962.83,702.42
2018,8,8,14,15,653.5,245.0,2.6,24.9,785.0,950.32,696.34
2018,8,8,14,30,646.0,240.0,2.7,24.8,758.0,934.74,688.27
2018,8,8,14,45,635.5,233.0,2.8,24.65,724.5,911.21,675.04
2018,8,8,15,0,625.0,226.0,2.9,24.5,691.0,884.94,659.88
2018,8,8,15,15,609.0,219.5,2.9,24.5,652.0,851.36,638.44
2018,8,8,15,30,593.0,213.0,2.9,24.5,613.0,810.43,611.95
2018,8,8,15,45,574.5,203.5,3.05,24.05,570.0,767.88,585.75
2018,8,8,16,0,556.0,194.0,3.2,23.6,527.0,724.06,557.95
2018,8,8,16,15,531.0,184.0,3.25,23.25,480.5,673.26,523.66
2018,8,8,16,30,506.0,174.0,3.3,22.9,434.0,622.26,488.43
2018,8,8,16,45,477.5,161.5,3.35,22.5,386.5,565.98,448.42
2018,8,8,17,0,449.0,149.0,3.4,22.1,339.0,510.5,407.89
2018,8,8,17,15,411.5,134.5,3.45,21.45,291.0,447.94,360.89
2018,8,8,17,30,374.0,120.0,3.5,20.8,243.0,387.81,314.23
2018,8,8,17,45,327.0,102.5,3.5,20.15,196.5,321.72,261.09
2018,8,8,18,0,280.0,85.0,3.5,19.5,150.0,250.17,202.0
2018,8,8,18,15,223.5,65.5,3.45,18.9,109.0,186.9,148.09
2018,8,8,18,30,167.0,46.0,3.4,18.3,68.0,129.32,98.19
2018,8,8,18,45,107.0,28.5,3.35,17.75,40.5,78.91,51.17
2018,8,8,19,0,47.0,11.0,3.3,17.2,13.0,23.41,0.0
2018,8,8,19,15,23.5,5.5,3.2,16.9,6.5,5.0,0.0
2018,8,8,19,30,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,3.05,16.35,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,2.95,15.95,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,2.9,15.65,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,2.9,15.15,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,2.85,14.9,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,2.85,13.6,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,2.85,13.8,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,9,5,15,10.0,2.5,2.75,14.45,2.5,0.0,0.0
2018,8,9,5,30,20.0,5.0,2.7,14.9,5.0,4.55,0.0
2018,8,9,5,45,59.0,18.0,2.65,15.35,23.5,14.85,2.04
2018,8,9,6,0,98.0,31.0,2.6,15.8,42.0,25.13,15.64
2018,8,9,6,15,141.0,53.5,2.45,16.6,78.0,42.13,31.11
2018,8,9,6,30,184.0,76.0,2.3,17.4,114.0,58.49,45.8
2018,8,9,6,45,222.5,98.5,2.2,18.15,157.5,74.27,59.71
2018,8,9,7,0,261.0,121.0,2.1,18.9,201.0,89.48,72.79
2018,8,9,7,15,295.0,141.5,2.0,19.6,247.5,102.83,83.94
2018,8,9,7,30,329.0,162.0,1.9,20.3,294.0,115.65,94.39
2018,8,9,7,45,358.5,179.5,1.8,20.95,341.0,129.85,105.79
2018,8,9,8,0,388.0,197.0,1.7,21.6,388.0,171.73,119.92
2018,8,9,8,15,412.5,212.0,1.65,22.25,434.0,215.11,149.32
2018,8,9,8,30,437.0,227.0,1.6,22.9,480.0,257.18,181.16
2018,8,9,8,45,459.0,239.5,1.6,23.5,524.0,304.63,218.75
2018,8,9,9,0,481.0,252.0,1.6,24.1,568.0,354.6,258.4
2018,8,9,9,15,508.5,257.5,1.6,24.55,610.5,403.63,296.94
2018,8,9,9,30,536.0,263.0,1.6,25.0,653.0,455.26,336.67
2018,8,9,9,45,563.5,263.5,1.6,25.45,691.5,505.21,374.31
2018,8,9,10,0,591.0,264.0,1.6,25.9,730.0,557.08,412.36
2018,8,9,10,15,602.0,269.5,1.65,26.15,759.5,604.82,447.02
2018,8,9,10,30,613.0,275.0,1.7,26.4,789.0,652.4,480.74
2018,8,9,10,45,622.0,277.5,1.7,26.65,811.5,695.58,510.43
2018,8,9,11,0,631.0,280.0,1.7,26.9,834.0,738.0,538.95
2018,8,9,11,15,637.0,281.5,1.8,27.0,849.5,776.17,565.23
2018,8,9,11,30,643.0,283.0,1.9,27.1,865.0,812.87,590.24
2018,8,9,11,45,644.0,284.5,2.0,27.15,872.0,843.56,611.14
2018,8,9,12,0,645.0,286.0,2.1,27.2,879.0,872.04,630.48
2018,8,9,12,15,631.0,291.5,2.25,27.2,872.0,887.96,641.86
2018,8,9,12,30,617.0,297.0,2.4,27.2,865.0,900.67,651.21
2018,8,9,12,45,657.5,273.5,2.5,27.2,874.5,935.68,676.17
2018,8,9,13,0,698.0,250.0,2.6,27.2,884.0,968.31,699.2
2018,8,9,13,15,694.0,248.5,2.7,27.15,870.5,975.81,705.14
2018,8,9,13,30,690.0,247.0,2.8,27.1,857.0,980.04,709.3
2018,8,9,13,45,691.0,239.5,2.9,27.05,838.0,979.94,710.8
2018,8,9,14,0,692.0,232.0,3.0,27.0,819.0,976.5,710.28
2018,8,9,14,15,679.5,228.0,3.05,26.85,788.5,959.73,701.05
2018,8,9,14,30,667.0,224.0,3.1,26.7,758.0,939.89,689.93
2018,8,9,14,45,664.5,214.0,3.15,26.55,726.5,920.79,679.32
2018,8,9,15,0,662.0,204.0,3.2,26.4,695.0,898.62,666.64
2018,8,9,15,15,642.0,199.5,3.2,26.4,654.0,862.6,643.87
2018,8,9,15,30,622.0,195.0,3.2,26.4,613.0,824.55,619.63
2018,8,9,15,45,609.5,185.0,3.25,25.95,571.5,785.79,595.82
2018,8,9,16,0,597.0,175.0,3.3,25.5,530.0,745.17,570.2
2018,8,9,16,15,574.5,163.5,3.25,25.15,482.0,686.68,530.68
2018,8,9,16,30,552.0,152.0,3.2,24.8,434.0,634.26,494.58
2018,8,9,16,45,551.0,136.0,3.15,24.45,392.5,592.79,466.07
2018,8,9,17,0,550.0,120.0,3.1,24.1,351.0,555.45,439.61
2018,8,9,17,15,521.0,108.0,3.05,23.55,303.5,490.67,391.59
2018,8,9,17,30,492.0,96.0,3.0,23.0,256.0,433.17,347.5
2018,8,9,17,45,448.5,83.0,2.95,22.45,209.5,367.96,295.57
2018,8,9,18,0,405.0,70.0,2.9,21.9,163.0,306.4,244.68
2018,8,9,18,15,338.0,57.5,2.85,21.3,121.5,238.8,187.4
2018,8,9,18,30,271.0,45.0,2.8,20.7,80.0,178.59,134.84
2018,8,9,18,45,180.5,30.0,2.75,20.1,49.0,113.7,72.69
2018,8,9,19,0,90.0,15.0,2.7,19.5,18.0,39.21,0.0
2018,8,9,19,15,45.0,7.5,2.65,19.1,9.0,0.0,0.0
2018,8,9,19,30,0.0,0.0,2.6,18.7,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,2.6,18.3,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,2.6,17.65,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,2.6,17.4,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,2.6,16.65,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,2.5,15.75,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,2.45,15.55,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,2.45,15.25,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,2.55,14.9,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,2.6,14.65,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,2.6,14.45,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,10,5,15,33.5,4.5,2.75,14.9,5.0,0.0,0.0
2018,8,10,5,30,67.0,9.0,2.8,15.5,10.0,8.19,0.0
2018,8,10,5,45,186.5,22.5,2.8,16.15,39.5,18.72,2.68
2018,8,10,6,0,306.0,36.0,2.8,16.8,69.0,29.54,19.17
2018,8,10,6,15,389.0,47.0,2.7,17.35,112.0,37.5,26.96
2018,8,10,6,30,472.0,58.0,2.6,17.9,155.0,45.14,34.03
2018,8,10,6,45,527.0,66.0,2.5,18.45,203.0,49.82,38.27
2018,8,10,7,0,582.0,74.0,2.4,19.0,251.0,54.32,42.18
2018,8,10,7,15,621.0,81.0,2.4,19.75,301.0,57.75,44.96
2018,8,10,7,30,660.0,88.0,2.4,20.5,351.0,61.0,47.5
2018,8,10,7,45,688.0,94.0,2.35,21.2,401.0,69.16,54.2
2018,8,10,8,0,716.0,100.0,2.3,21.9,451.0,122.19,68.55
2018,8,10,8,15,737.5,104.0,2.35,22.7,498.5,176.33,105.06
2018,8,10,8,30,759.0,108.0,2.4,23.5,546.0,237.78,153.96
2018,8,10,8,45,775.0,113.0,2.4,24.3,591.0,295.43,202.45
2018,8,10,9,0,791.0,118.0,2.4,25.1,636.0,354.43,252.14
2018,8,10,9,15,803.0,121.0,2.45,25.45,676.0,411.31,299.95
2018,8,10,9,30,815.0,124.0,2.5,25.8,716.0,468.51,346.72
2018,8,10,9,45,822.5,128.0,2.55,26.15,750.5,524.41,391.08
2018,8,10,10,0,830.0,132.0,2.6,26.5,785.0,579.67,433.52
2018,8,10,10,15,841.5,132.5,2.7,26.65,816.0,633.37,474.15
2018,8,10,10,30,853.0,133.0,2.8,26.8,847.0,684.38,511.93
2018,8,10,10,45,862.0,131.5,2.9,26.95,870.0,731.69,546.3
2018,8,10,11,0,871.0,130.0,3.0,27.1,893.0,777.37,578.14
2018,8,10,11,15,878.0,128.5,3.1,27.1,909.5,819.63,606.63
2018,8,10,11,30,885.0,127.0,3.2,27.1,926.0,859.67,633.49
2018,8,10,11,45,890.5,124.5,3.3,27.1,935.0,895.07,657.17
2018,8,10,12,0,896.0,122.0,3.4,27.1,944.0,927.74,679.01
2018,8,10,12,15,890.5,126.0,3.45,27.0,943.5,953.58,696.32
2018,8,10,12,30,885.0,130.0,3.5,26.9,943.0,975.96,711.46
2018,8,10,12,45,875.0,134.5,3.6,26.8,933.0,990.97,722.22
2018,8,10,13,0,865.0,139.0,3.7,26.7,923.0,1002.3,730.75
2018,8,10,13,15,865.5,135.5,3.75,26.6,909.5,1012.51,738.37
2018,8,10,13,30,866.0,132.0,3.8,26.5,896.0,1019.1,743.75
2018,8,10,13,45,866.0,128.0,3.8,26.35,876.5,1021.0,746.05
2018,8,10,14,0,866.0,124.0,3.8,26.2,857.0,1019.17,746.07
2018,8,10,14,15,859.5,121.5,3.85,25.95,828.5,1008.66,741.18
2018,8,10,14,30,853.0,119.0,3.9,25.7,800.0,994.58,734.08
2018,8,10,14,45,845.0,116.5,3.9,25.5,766.0,975.56,723.3
2018,8,10,15,0,837.0,114.0,3.9,25.3,732.0,963.43,717.25
2018,8,10,15,15,824.0,112.0,3.9,25.3,692.5,933.44,698.59
2018,8,10,15,30,811.0,110.0,3.9,25.3,653.0,900.64,678.08
2018,8,10,15,45,795.5,106.0,3.9,24.6,608.5,860.69,654.29
2018,8,10,16,0,780.0,102.0,3.9,23.9,564.0,818.55,628.61
2018,8,10,16,15,760.0,98.0,3.85,23.5,517.0,770.72,597.47
2018,8,10,16,30,740.0,94.0,3.8,23.1,470.0,721.57,564.84
2018,8,10,16,45,712.5,89.5,3.8,22.7,420.5,668.54,528.84
2018,8,10,17,0,685.0,85.0,3.8,22.3,371.0,612.22,489.37
2018,8,10,17,15,647.5,79.5,3.75,21.8,321.0,548.4,441.51
2018,8,10,17,30,610.0,74.0,3.7,21.3,271.0,486.32,393.28
2018,8,10,17,45,548.0,67.5,3.65,20.8,220.5,411.28,332.9
2018,8,10,18,0,486.0,61.0,3.6,20.3,170.0,341.33,274.47
2018,8,10,18,15,415.0,50.5,3.55,19.8,127.0,268.57,212.04
2018,8,10,18,30,344.0,40.0,3.5,19.3,84.0,203.18,154.01
2018,8,10,18,45,221.5,27.0,3.45,18.85,50.5,123.62,76.62
2018,8,10,19,0,99.0,14.0,3.4,18.4,17.0,40.76,0.0
2018,8,10,19,15,49.5,7.0,3.35,18.2,8.5,0.0,0.0
2018,8,10,19,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,3.3,17.8,0.0,0.0,0.0
