Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,10,20,0,0.0,0.0,3.3,17.6,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,3.25,17.45,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,3.2,17.3,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,3.2,17.2,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,3.2,17.1,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,3.05,16.85,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,3.0,16.75,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,3.0,16.7,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,2.95,16.65,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,2.85,16.55,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,2.8,16.45,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,2.8,16.35,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,2.75,15.45,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,2.75,15.15,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,2.8,15.05,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,8,11,5,15,28.0,4.5,2.85,15.25,5.0,0.0,0.0
2018,8,11,5,30,56.0,9.0,2.9,15.5,10.0,8.19,0.0
2018,8,11,5,45,167.0,22.5,2.95,15.75,38.0,17.79,0.72
2018,8,11,6,0,278.0,36.0,3.0,16.0,66.0,29.62,19.19
2018,8,11,6,15,342.5,48.0,3.0,16.5,104.5,38.42,27.82
2018,8,11,6,30,407.0,60.0,3.0,17.0,143.0,46.81,35.6
2018,8,11,6,45,456.5,72.0,3.05,17.5,189.5,54.74,42.74
2018,8,11,7,0,506.0,84.0,3.1,18.0,236.0,62.27,49.32
2018,8,11,7,15,575.0,87.5,3.15,18.6,291.5,62.67,49.48
2018,8,11,7,30,644.0,91.0,3.2,19.2,347.0,63.25,49.72
2018,8,11,7,45,672.0,97.5,3.25,19.75,396.5,71.27,56.36
2018,8,11,8,0,700.0,104.0,3.3,20.3,446.0,123.78,71.0
2018,8,11,8,15,721.5,109.5,3.35,20.85,494.0,178.17,108.19
2018,8,11,8,30,743.0,115.0,3.4,21.4,542.0,235.08,154.11
2018,8,11,8,45,759.0,120.0,3.45,21.9,586.5,297.07,206.84
2018,8,11,9,0,775.0,125.0,3.5,22.4,631.0,355.22,256.89
2018,8,11,9,15,785.5,130.5,3.55,22.75,671.5,412.8,306.02
2018,8,11,9,30,796.0,136.0,3.6,23.1,712.0,470.61,354.04
2018,8,11,9,45,802.5,141.5,3.65,23.5,747.0,526.42,399.06
2018,8,11,10,0,809.0,147.0,3.7,23.9,782.0,581.54,442.13
2018,8,11,10,15,818.5,148.5,3.75,24.0,812.0,634.06,482.65
2018,8,11,10,30,828.0,150.0,3.8,24.1,842.0,685.66,521.47
2018,8,11,10,45,834.5,151.5,3.85,24.25,865.0,733.99,556.95
2018,8,11,11,0,841.0,153.0,3.9,24.4,888.0,780.66,590.49
2018,8,11,11,15,844.5,154.5,3.9,24.4,904.0,823.06,619.43
2018,8,11,11,30,848.0,156.0,3.9,24.4,920.0,863.13,646.36
2018,8,11,11,45,849.5,156.5,3.95,24.4,928.0,898.01,669.84
2018,8,11,12,0,851.0,157.0,4.0,24.4,936.0,930.05,691.37
2018,8,11,12,15,850.5,157.5,4.0,24.35,936.5,957.24,709.49
2018,8,11,12,30,850.0,158.0,4.0,24.3,937.0,981.2,725.49
2018,8,11,12,45,847.5,158.0,4.0,24.25,929.5,999.37,737.7
2018,8,11,13,0,845.0,158.0,4.0,24.2,922.0,1014.01,747.7
2018,8,11,13,15,841.0,156.0,4.0,24.15,906.5,1021.48,753.09
2018,8,11,13,30,837.0,154.0,4.0,24.1,891.0,1025.26,756.22
2018,8,11,13,45,831.5,152.0,4.0,24.05,869.0,1023.83,756.07
2018,8,11,14,0,826.0,150.0,4.0,24.0,847.0,1018.74,753.66
2018,8,11,14,15,817.0,148.5,4.0,23.85,818.5,1007.04,747.31
2018,8,11,14,30,808.0,147.0,4.0,23.7,790.0,991.87,738.78
2018,8,11,14,45,783.5,150.0,4.0,23.55,751.0,962.87,721.01
2018,8,11,15,0,759.0,153.0,4.0,23.4,712.0,937.63,705.84
2018,8,11,15,15,749.0,147.5,4.0,23.4,673.5,908.01,687.2
2018,8,11,15,30,739.0,142.0,4.0,23.4,635.0,875.65,666.63
2018,8,11,15,45,726.0,136.0,4.0,22.85,592.5,837.49,643.23
2018,8,11,16,0,713.0,130.0,4.0,22.3,550.0,797.19,618.01
2018,8,11,16,15,686.5,125.0,4.0,21.95,501.5,744.85,583.17
2018,8,11,16,30,660.0,120.0,4.0,21.6,453.0,691.86,547.22
2018,8,11,16,45,627.0,114.0,4.0,21.2,403.5,632.51,505.44
2018,8,11,17,0,594.0,108.0,4.0,20.8,354.0,573.78,462.18
2018,8,11,17,15,552.0,99.5,3.95,20.35,304.0,507.31,411.51
2018,8,11,17,30,510.0,91.0,3.9,19.9,254.0,443.15,360.99
2018,8,11,17,45,454.0,81.0,3.85,19.4,206.5,368.56,300.44
2018,8,11,18,0,398.0,71.0,3.8,18.9,159.0,303.99,245.92
2018,8,11,18,15,324.5,57.0,3.8,18.4,116.5,232.11,184.09
2018,8,11,18,30,251.0,43.0,3.8,17.9,74.0,168.38,127.76
2018,8,11,18,45,158.5,27.5,3.75,17.4,44.0,101.22,59.49
2018,8,11,19,0,66.0,12.0,3.7,16.9,14.0,29.53,0.0
2018,8,11,19,15,33.0,6.0,3.7,16.6,7.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,3.7,16.3,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,3.6,15.55,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,3.55,15.2,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,3.5,14.65,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,3.45,14.4,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,3.4,14.15,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,3.4,13.75,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,3.4,13.65,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,3.4,13.55,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,3.3,13.45,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,3.25,13.4,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,3.15,13.4,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,2.95,13.4,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,8,12,5,15,9.5,2.5,2.75,13.85,2.5,0.0,0.0
2018,8,12,5,30,19.0,5.0,2.7,14.2,5.0,4.55,0.0
2018,8,12,5,45,71.0,20.5,2.7,14.5,27.0,16.71,0.0
2018,8,12,6,0,123.0,36.0,2.7,14.8,49.0,28.84,18.53
2018,8,12,6,15,182.5,56.5,2.6,15.25,87.5,44.31,33.07
2018,8,12,6,30,242.0,77.0,2.5,15.7,126.0,59.34,46.79
2018,8,12,6,45,294.0,95.5,2.4,16.15,171.5,72.54,58.64
2018,8,12,7,0,346.0,114.0,2.3,16.6,217.0,82.34,67.22
2018,8,12,7,15,389.5,127.0,2.25,17.2,264.0,89.84,73.51
2018,8,12,7,30,433.0,140.0,2.2,17.8,311.0,96.98,79.31
2018,8,12,7,45,469.5,151.5,2.15,18.45,360.0,106.73,87.2
2018,8,12,8,0,506.0,163.0,2.1,19.1,409.0,151.91,101.17
2018,8,12,8,15,534.0,172.0,2.05,19.75,456.0,198.8,132.95
2018,8,12,8,30,562.0,181.0,2.0,20.4,503.0,249.08,172.18
2018,8,12,8,45,585.5,188.0,2.0,21.1,547.5,299.92,213.93
2018,8,12,9,0,609.0,195.0,2.0,21.8,592.0,353.93,258.38
2018,8,12,9,15,642.0,194.0,2.0,22.3,636.0,406.38,301.14
2018,8,12,9,30,675.0,193.0,2.0,22.8,680.0,461.91,345.34
2018,8,12,9,45,709.0,185.5,2.05,23.3,720.0,515.19,387.03
2018,8,12,10,0,743.0,178.0,2.1,23.8,760.0,570.69,429.27
2018,8,12,10,15,757.0,178.5,2.2,24.0,791.0,622.87,468.62
2018,8,12,10,30,771.0,179.0,2.3,24.2,822.0,674.37,506.55
2018,8,12,10,45,784.5,177.5,2.4,24.35,847.0,722.66,541.58
2018,8,12,11,0,798.0,176.0,2.5,24.5,872.0,770.0,575.3
2018,8,12,11,15,807.0,175.0,2.6,24.5,890.0,813.0,605.52
2018,8,12,11,30,816.0,174.0,2.7,24.5,908.0,854.16,633.29
2018,8,12,11,45,824.5,171.0,2.8,24.5,918.5,890.93,658.01
2018,8,12,12,0,833.0,168.0,2.9,24.5,929.0,925.3,681.1
2018,8,12,12,15,840.0,164.0,2.95,24.45,931.5,954.67,700.65
2018,8,12,12,30,847.0,160.0,3.0,24.4,934.0,981.08,718.32
2018,8,12,12,45,854.0,154.0,3.1,24.3,929.5,1002.3,733.22
2018,8,12,13,0,861.0,148.0,3.2,24.2,925.0,1008.48,738.44
2018,8,12,13,15,862.5,144.0,3.2,24.05,912.0,1019.25,746.26
2018,8,12,13,30,864.0,140.0,3.2,23.9,899.0,1026.4,751.81
2018,8,12,13,45,865.5,135.5,3.25,23.75,879.5,1029.35,755.21
2018,8,12,14,0,867.0,131.0,3.3,23.6,860.0,1028.56,756.33
2018,8,12,14,15,862.5,127.5,3.3,23.35,832.0,1019.0,751.76
2018,8,12,14,30,858.0,124.0,3.3,23.1,804.0,1005.81,744.97
2018,8,12,14,45,845.0,123.5,3.35,22.85,768.5,994.8,740.13
2018,8,12,15,0,832.0,123.0,3.4,22.6,733.0,969.52,725.77
2018,8,12,15,15,815.0,121.0,3.4,22.6,691.0,935.69,704.63
2018,8,12,15,30,798.0,119.0,3.4,22.6,649.0,899.24,681.63
2018,8,12,15,45,780.0,115.5,3.35,22.0,604.0,857.82,656.24
2018,8,12,16,0,762.0,112.0,3.3,21.4,559.0,814.37,629.07
2018,8,12,16,15,746.0,107.0,3.25,21.0,513.5,773.39,602.76
2018,8,12,16,30,730.0,102.0,3.2,20.6,468.0,726.63,571.79
2018,8,12,16,45,696.0,97.5,3.15,20.2,416.5,665.57,529.62
2018,8,12,17,0,662.0,93.0,3.1,19.8,365.0,605.1,486.27
2018,8,12,17,15,615.5,87.5,3.1,19.25,313.5,536.08,434.38
2018,8,12,17,30,569.0,82.0,3.1,18.7,262.0,469.64,382.58
2018,8,12,17,45,504.0,74.0,3.05,18.15,212.0,392.98,320.49
2018,8,12,18,0,439.0,66.0,3.0,17.6,162.0,321.73,260.61
2018,8,12,18,15,351.5,54.0,2.95,17.1,118.0,240.68,191.18
2018,8,12,18,30,264.0,42.0,2.9,16.6,74.0,172.47,130.82
2018,8,12,18,45,161.0,27.0,2.9,16.05,43.5,100.63,55.24
2018,8,12,19,0,58.0,12.0,2.9,15.5,13.0,27.22,0.0
2018,8,12,19,15,29.0,6.0,2.8,15.25,6.5,0.0,0.0
2018,8,12,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,2.65,14.7,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,2.55,14.25,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,2.25,11.9,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,2.3,11.65,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,2.3,11.55,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,2.3,11.45,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,2.3,11.35,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,2.25,11.3,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,8,13,5,15,12.0,3.5,2.25,11.7,3.5,0.0,0.0
2018,8,13,5,30,24.0,7.0,2.3,12.1,7.0,6.37,0.0
2018,8,13,5,45,92.5,23.5,2.3,12.45,31.5,18.93,0.0
2018,8,13,6,0,161.0,40.0,2.3,12.8,56.0,31.79,21.03
2018,8,13,6,15,231.5,58.0,2.3,13.35,96.0,44.48,33.45
2018,8,13,6,30,302.0,76.0,2.3,13.9,136.0,57.31,45.32
2018,8,13,6,45,355.5,92.0,2.25,14.4,182.5,68.08,55.1
2018,8,13,7,0,409.0,108.0,2.2,14.9,229.0,78.4,64.2
2018,8,13,7,15,453.0,120.0,2.2,15.4,278.0,85.36,70.11
2018,8,13,7,30,497.0,132.0,2.2,15.9,327.0,92.0,75.58
2018,8,13,7,45,531.0,141.5,2.2,16.45,375.5,100.75,82.74
2018,8,13,8,0,565.0,151.0,2.2,17.0,424.0,148.06,96.8
2018,8,13,8,15,592.0,159.0,2.2,17.4,472.0,197.62,130.78
2018,8,13,8,30,619.0,167.0,2.2,17.8,520.0,251.08,173.39
2018,8,13,8,45,639.5,173.0,2.2,18.2,564.0,303.37,217.56
2018,8,13,9,0,660.0,179.0,2.2,18.6,608.0,357.83,263.77
2018,8,13,9,15,672.5,186.5,2.2,18.85,647.5,412.34,309.68
2018,8,13,9,30,685.0,194.0,2.2,19.1,687.0,467.59,354.96
2018,8,13,9,45,693.0,201.0,2.2,19.3,721.5,520.69,397.42
2018,8,13,10,0,701.0,208.0,2.2,19.5,756.0,573.57,438.4
2018,8,13,10,15,714.5,210.0,2.2,19.6,786.5,625.04,477.44
2018,8,13,10,30,728.0,212.0,2.2,19.7,817.0,676.29,515.3
2018,8,13,10,45,740.0,211.0,2.25,19.75,841.0,723.33,549.73
2018,8,13,11,0,752.0,210.0,2.3,19.8,865.0,769.37,582.84
2018,8,13,11,15,760.0,208.5,2.3,19.8,880.5,810.55,611.75
2018,8,13,11,30,768.0,207.0,2.3,19.8,896.0,849.88,638.96
2018,8,13,11,45,774.5,205.5,2.35,19.75,905.5,885.85,663.28
2018,8,13,12,0,781.0,204.0,2.4,19.7,915.0,913.32,681.79
2018,8,13,12,15,801.5,190.5,2.45,19.65,921.0,945.38,703.46
2018,8,13,12,30,822.0,177.0,2.5,19.6,927.0,974.89,723.37
2018,8,13,12,45,847.0,159.0,2.55,19.55,926.5,1001.31,741.3
2018,8,13,13,0,872.0,141.0,2.6,19.5,926.0,1013.14,749.74
2018,8,13,13,15,869.0,140.0,2.6,19.4,911.5,1022.38,756.39
2018,8,13,13,30,866.0,139.0,2.6,19.3,897.0,1027.98,760.81
2018,8,13,13,45,862.0,136.5,2.65,19.2,875.5,1027.37,761.84
2018,8,13,14,0,858.0,134.0,2.7,19.1,854.0,1023.06,760.64
2018,8,13,14,15,850.5,132.0,2.75,19.0,825.0,1023.68,762.85
2018,8,13,14,30,843.0,130.0,2.8,18.9,796.0,1009.0,755.0
2018,8,13,14,45,833.5,127.5,2.85,18.75,761.5,988.29,743.45
2018,8,13,15,0,824.0,125.0,2.9,18.6,727.0,964.27,729.71
2018,8,13,15,15,810.0,122.5,2.9,18.6,686.5,932.83,710.06
2018,8,13,15,30,796.0,120.0,2.9,18.6,646.0,898.65,688.48
2018,8,13,15,45,774.0,117.0,2.95,18.25,599.5,854.16,660.75
2018,8,13,16,0,752.0,114.0,3.0,17.9,553.0,812.39,634.54
2018,8,13,16,15,731.5,109.5,3.0,17.65,506.0,764.27,602.7
2018,8,13,16,30,711.0,105.0,3.0,17.4,459.0,714.99,569.44
2018,8,13,16,45,678.0,99.5,3.05,17.15,408.0,654.18,527.0
2018,8,13,17,0,645.0,94.0,3.1,16.9,357.0,593.94,483.08
2018,8,13,17,15,597.0,88.5,3.1,16.5,305.5,524.65,429.95
2018,8,13,17,30,549.0,83.0,3.1,16.1,254.0,458.1,377.11
2018,8,13,17,45,482.5,75.0,3.1,15.7,205.0,381.54,314.2
2018,8,13,18,0,416.0,67.0,3.1,15.3,156.0,308.17,251.84
2018,8,13,18,15,328.5,54.5,3.05,14.85,113.0,230.88,184.72
2018,8,13,18,30,241.0,42.0,3.0,14.4,70.0,163.55,124.47
2018,8,13,18,45,145.0,26.0,2.9,14.0,40.5,93.09,46.08
2018,8,13,19,0,49.0,10.0,2.8,13.6,11.0,22.82,0.0
2018,8,13,19,15,24.5,5.0,2.75,13.4,5.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,2.65,12.95,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,2.55,12.4,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,2.35,11.65,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,2.45,11.6,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,2.45,11.55,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,8,14,5,15,4.5,2.0,2.3,11.75,2.0,0.0,0.0
2018,8,14,5,30,9.0,4.0,2.3,12.0,4.0,3.64,0.0
2018,8,14,5,45,51.5,20.0,2.35,12.25,24.5,16.26,0.0
2018,8,14,6,0,94.0,36.0,2.4,12.5,45.0,28.73,18.33
2018,8,14,6,15,158.5,58.0,2.4,13.0,84.5,45.24,34.11
2018,8,14,6,30,223.0,80.0,2.4,13.5,124.0,61.27,48.86
2018,8,14,6,45,258.0,98.0,2.4,13.95,163.0,74.03,60.45
2018,8,14,7,0,293.0,116.0,2.4,14.4,202.0,86.37,71.36
2018,8,14,7,15,322.5,132.0,2.4,14.9,243.5,96.94,80.43
2018,8,14,7,30,352.0,148.0,2.4,15.4,285.0,107.11,88.92
2018,8,14,7,45,349.5,163.5,2.4,15.95,315.5,119.12,98.82
2018,8,14,8,0,347.0,179.0,2.4,16.5,346.0,156.46,111.82
2018,8,14,8,15,349.5,194.5,2.4,16.85,378.0,194.32,139.07
2018,8,14,8,30,352.0,210.0,2.4,17.2,410.0,232.6,169.94
2018,8,14,8,45,426.5,214.5,2.35,17.55,476.5,278.32,205.49
2018,8,14,9,0,501.0,219.0,2.3,17.9,543.0,337.15,252.37
2018,8,14,9,15,579.5,209.5,2.35,18.15,607.5,394.88,298.93
2018,8,14,9,30,658.0,200.0,2.4,18.4,672.0,461.03,351.82
2018,8,14,9,45,695.0,192.0,2.4,18.65,713.0,514.62,394.77
2018,8,14,10,0,732.0,184.0,2.4,18.9,754.0,570.8,438.69
2018,8,14,10,15,744.0,185.5,2.4,18.95,784.0,622.26,478.2
2018,8,14,10,30,756.0,187.0,2.4,19.0,814.0,673.24,516.36
2018,8,14,10,45,765.5,187.5,2.45,19.1,837.5,720.81,551.35
2018,8,14,11,0,775.0,188.0,2.5,19.2,861.0,764.83,583.22
2018,8,14,11,15,781.0,188.5,2.5,19.15,877.0,806.07,612.55
2018,8,14,11,30,787.0,189.0,2.5,19.1,893.0,845.35,639.29
2018,8,14,11,45,790.5,188.5,2.5,19.05,901.5,879.36,662.01
2018,8,14,12,0,794.0,188.0,2.5,19.0,910.0,910.82,682.94
2018,8,14,12,15,803.5,181.5,2.5,18.9,912.5,939.36,702.0
2018,8,14,12,30,813.0,175.0,2.5,18.8,915.0,965.1,719.21
2018,8,14,12,45,824.0,166.0,2.5,18.7,911.0,986.76,733.77
2018,8,14,13,0,835.0,157.0,2.5,18.6,907.0,1005.13,746.25
2018,8,14,13,15,832.5,155.5,2.5,18.45,893.0,1014.39,753.01
2018,8,14,13,30,830.0,154.0,2.5,18.3,879.0,1020.02,757.6
2018,8,14,13,45,826.0,152.0,2.55,18.15,858.0,1019.95,759.15
2018,8,14,14,0,822.0,150.0,2.6,18.0,837.0,1016.23,758.47
2018,8,14,14,15,815.5,147.0,2.6,17.85,809.0,1005.29,752.65
2018,8,14,14,30,809.0,144.0,2.6,17.7,781.0,990.82,744.66
2018,8,14,14,45,800.0,139.5,2.6,17.55,746.0,968.82,731.7
2018,8,14,15,0,791.0,135.0,2.6,17.4,711.0,943.58,716.63
2018,8,14,15,15,776.5,132.0,2.6,17.4,671.0,911.7,696.6
2018,8,14,15,30,762.0,129.0,2.6,17.4,631.0,877.18,674.69
2018,8,14,15,45,744.0,125.0,2.55,17.0,586.5,841.2,652.2
2018,8,14,16,0,726.0,121.0,2.5,16.6,542.0,798.16,624.44
2018,8,14,16,15,702.0,116.0,2.5,16.35,494.5,747.32,590.64
2018,8,14,16,30,678.0,111.0,2.5,16.1,447.0,695.65,555.58
2018,8,14,16,45,646.0,105.5,2.5,15.85,397.5,636.83,514.33
2018,8,14,17,0,614.0,100.0,2.5,15.6,348.0,578.54,471.19
2018,8,14,17,15,558.5,93.0,2.45,15.25,294.5,503.81,413.53
2018,8,14,17,30,503.0,86.0,2.4,14.9,241.0,432.67,356.83
2018,8,14,17,45,429.5,74.5,2.4,14.55,189.5,346.47,286.13
2018,8,14,18,0,356.0,63.0,2.4,14.2,138.0,272.5,223.15
2018,8,14,18,15,284.5,50.5,2.35,13.85,100.0,205.85,164.68
2018,8,14,18,30,213.0,38.0,2.3,13.5,62.0,147.39,111.54
2018,8,14,18,45,126.0,23.5,2.25,13.15,36.0,82.53,34.22
2018,8,14,19,0,39.0,9.0,2.2,12.8,10.0,19.06,0.0
2018,8,14,19,15,19.5,4.5,2.15,12.7,5.0,0.0,0.0
2018,8,14,19,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,1.9,11.45,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,1.9,11.35,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,8,15,5,15,11.0,3.0,2.05,11.8,3.0,0.0,0.0
2018,8,15,5,30,22.0,6.0,2.1,12.2,6.0,5.46,0.0
2018,8,15,5,45,90.5,21.0,2.15,12.6,28.5,17.01,0.0
2018,8,15,6,0,159.0,36.0,2.2,13.0,51.0,28.07,17.55
2018,8,15,6,15,237.5,53.0,2.2,13.5,91.0,40.71,30.04
2018,8,15,6,30,316.0,70.0,2.2,14.0,131.0,52.91,41.37
2018,8,15,6,45,379.5,82.5,2.2,14.5,177.5,61.25,49.02
2018,8,15,7,0,443.0,95.0,2.2,15.0,224.0,69.29,56.13
2018,8,15,7,15,493.5,103.5,2.15,15.45,273.5,74.1,60.21
2018,8,15,7,30,544.0,112.0,2.1,15.9,323.0,79.59,64.76
2018,8,15,7,45,585.5,117.5,2.1,16.4,373.5,84.77,68.92
2018,8,15,8,0,627.0,123.0,2.1,16.9,424.0,132.45,81.9
2018,8,15,8,15,659.5,126.5,2.05,17.25,473.0,182.67,115.91
2018,8,15,8,30,692.0,130.0,2.0,17.6,522.0,236.84,159.34
2018,8,15,8,45,720.0,131.0,2.0,17.95,568.5,291.51,205.99
2018,8,15,9,0,748.0,132.0,2.0,18.3,615.0,348.98,255.35
2018,8,15,9,15,764.5,134.5,2.0,18.55,655.5,409.28,306.48
2018,8,15,9,30,781.0,137.0,2.0,18.8,696.0,466.26,353.79
2018,8,15,9,45,801.5,135.0,2.0,19.05,734.0,522.0,398.8
2018,8,15,10,0,822.0,133.0,2.0,19.3,772.0,578.42,442.92
2018,8,15,10,15,834.0,133.0,2.0,19.4,802.5,631.83,483.74
2018,8,15,10,30,846.0,133.0,2.0,19.5,833.0,682.39,521.43
2018,8,15,10,45,856.0,132.0,2.05,19.6,857.0,730.71,556.88
2018,8,15,11,0,866.0,131.0,2.1,19.7,881.0,777.5,589.75
2018,8,15,11,15,871.5,131.0,2.1,19.65,897.5,819.88,618.11
2018,8,15,11,30,877.0,131.0,2.1,19.6,914.0,859.95,644.69
2018,8,15,11,45,881.5,130.0,2.15,19.55,923.0,895.74,668.69
2018,8,15,12,0,886.0,129.0,2.2,19.5,932.0,928.78,690.81
2018,8,15,12,15,888.5,127.0,2.2,19.4,933.0,956.07,708.75
2018,8,15,12,30,891.0,125.0,2.2,19.3,934.0,980.14,724.63
2018,8,15,12,45,892.0,123.0,2.25,19.15,927.5,999.39,738.13
2018,8,15,13,0,893.0,121.0,2.3,19.0,921.0,1015.13,749.48
2018,8,15,13,15,891.0,119.5,2.3,18.85,906.5,1024.75,756.45
2018,8,15,13,30,889.0,118.0,2.3,18.7,892.0,1030.65,761.18
2018,8,15,13,45,885.5,116.5,2.3,18.6,871.0,1031.27,762.52
2018,8,15,14,0,882.0,115.0,2.3,18.5,850.0,1028.14,761.6
2018,8,15,14,15,876.0,112.5,2.3,18.35,821.5,1017.68,756.19
2018,8,15,14,30,870.0,110.0,2.3,18.2,793.0,1003.56,748.57
2018,8,15,14,45,863.0,107.5,2.3,18.05,759.0,984.91,738.05
2018,8,15,15,0,856.0,105.0,2.3,17.9,725.0,962.86,725.36
2018,8,15,15,15,843.5,102.5,2.3,17.9,685.0,932.32,706.55
2018,8,15,15,30,831.0,100.0,2.3,17.9,645.0,908.13,692.09
2018,8,15,15,45,816.0,97.0,2.25,17.7,600.5,868.9,667.19
2018,8,15,16,0,801.0,94.0,2.2,17.5,556.0,827.39,640.59
2018,8,15,16,15,781.5,89.5,2.2,17.3,508.0,778.33,608.67
2018,8,15,16,30,762.0,85.0,2.2,17.1,460.0,727.88,575.16
2018,8,15,16,45,733.5,81.0,2.2,16.9,409.5,670.15,535.48
2018,8,15,17,0,705.0,77.0,2.2,16.7,359.0,615.56,497.13
2018,8,15,17,15,664.5,72.5,2.15,16.4,308.5,549.91,447.47
2018,8,15,17,30,624.0,68.0,2.1,16.1,258.0,486.3,397.32
2018,8,15,17,45,563.5,61.0,2.1,15.75,208.0,410.86,335.92
2018,8,15,18,0,503.0,54.0,2.1,15.4,158.0,340.49,276.18
2018,8,15,18,15,414.5,45.0,2.1,15.0,114.5,260.78,207.02
2018,8,15,18,30,326.0,36.0,2.1,14.6,71.0,190.32,142.72
2018,8,15,18,45,198.0,23.0,2.05,14.2,41.0,105.27,33.68
2018,8,15,19,0,70.0,10.0,2.0,13.8,11.0,28.54,0.0
2018,8,15,19,15,35.0,5.0,1.95,13.6,5.5,0.0,0.0
2018,8,15,19,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,1.65,12.35,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,1.55,12.1,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,1.35,11.15,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,8,16,5,15,18.5,3.0,1.35,10.85,3.0,0.0,0.0
2018,8,16,5,30,37.0,6.0,1.4,11.4,6.0,5.46,0.0
2018,8,16,5,45,149.0,19.5,1.45,12.0,31.5,15.48,0.0
2018,8,16,6,0,261.0,33.0,1.5,12.6,57.0,27.42,16.84
2018,8,16,6,15,357.5,44.5,1.55,13.1,100.0,35.92,25.87
2018,8,16,6,30,454.0,56.0,1.6,13.6,143.0,44.1,33.62
2018,8,16,6,45,474.5,68.0,1.6,14.1,183.0,52.07,40.95
2018,8,16,7,0,495.0,80.0,1.6,14.6,223.0,59.59,47.64
2018,8,16,7,15,518.5,90.5,1.55,15.05,266.5,65.45,52.69
2018,8,16,7,30,542.0,101.0,1.5,15.5,310.0,70.93,57.27
2018,8,16,7,45,591.5,106.5,1.5,15.95,364.0,76.41,61.75
2018,8,16,8,0,641.0,112.0,1.5,16.4,418.0,125.13,75.51
2018,8,16,8,15,700.0,110.5,1.45,16.8,477.5,176.12,108.89
2018,8,16,8,30,759.0,109.0,1.4,17.2,537.0,239.1,158.36
2018,8,16,8,45,798.0,106.0,1.4,17.55,589.0,296.64,207.19
2018,8,16,9,0,837.0,103.0,1.4,17.9,641.0,358.18,259.79
2018,8,16,9,15,849.5,106.0,1.4,18.2,682.5,418.22,311.03
2018,8,16,9,30,862.0,109.0,1.4,18.5,724.0,481.08,362.71
2018,8,16,9,45,870.5,112.0,1.35,18.8,760.0,538.53,408.41
2018,8,16,10,0,879.0,115.0,1.3,19.1,796.0,595.24,451.78
2018,8,16,10,15,886.5,116.5,1.35,19.3,826.0,649.06,492.42
2018,8,16,10,30,894.0,118.0,1.4,19.5,856.0,701.52,530.91
2018,8,16,10,45,899.5,119.5,1.45,19.7,879.5,750.98,566.29
2018,8,16,11,0,905.0,121.0,1.5,19.9,903.0,798.44,598.21
2018,8,16,11,15,908.5,122.0,1.55,19.95,919.0,841.67,626.73
2018,8,16,11,30,912.0,123.0,1.6,20.0,935.0,882.33,653.37
2018,8,16,11,45,914.0,123.5,1.65,20.05,943.5,918.49,676.91
2018,8,16,12,0,916.0,124.0,1.7,20.1,952.0,951.64,698.45
2018,8,16,12,15,919.0,121.5,1.75,20.15,953.0,979.66,716.67
2018,8,16,12,30,922.0,119.0,1.8,20.2,954.0,1004.35,732.81
2018,8,16,12,45,924.0,117.0,1.85,20.25,948.0,1025.08,746.52
2018,8,16,13,0,926.0,115.0,1.9,20.3,942.0,1042.2,758.05
2018,8,16,13,15,922.5,115.0,1.9,20.3,927.5,1052.17,764.62
2018,8,16,13,30,919.0,115.0,1.9,20.3,913.0,1058.28,768.96
2018,8,16,13,45,914.0,114.5,1.9,20.35,891.0,1058.49,769.59
2018,8,16,14,0,909.0,114.0,1.9,20.4,869.0,1054.84,767.97
2018,8,16,14,15,901.5,112.5,1.95,20.3,839.5,1043.78,762.94
2018,8,16,14,30,894.0,111.0,2.0,20.2,810.0,1029.0,755.67
2018,8,16,14,45,884.0,109.0,2.05,20.15,774.0,1007.59,744.03
2018,8,16,15,0,874.0,107.0,2.1,20.1,738.0,982.8,730.22
2018,8,16,15,15,861.0,105.0,2.1,20.1,697.0,951.95,711.66
2018,8,16,15,30,848.0,103.0,2.1,20.1,656.0,927.54,697.39
2018,8,16,15,45,829.0,100.5,2.1,19.75,609.5,884.74,671.44
2018,8,16,16,0,810.0,98.0,2.1,19.4,563.0,839.84,643.8
2018,8,16,16,15,783.5,96.0,2.15,19.15,513.0,787.46,610.56
2018,8,16,16,30,757.0,94.0,2.2,18.9,463.0,734.11,575.83
2018,8,16,16,45,722.5,90.0,2.2,18.65,411.0,675.76,536.19
2018,8,16,17,0,688.0,86.0,2.2,18.4,359.0,614.26,492.8
2018,8,16,17,15,640.5,81.0,2.15,17.95,306.5,543.93,439.91
2018,8,16,17,30,593.0,76.0,2.1,17.5,254.0,476.26,387.06
2018,8,16,17,45,525.5,68.0,2.1,17.1,203.5,397.05,322.99
2018,8,16,18,0,458.0,60.0,2.1,16.7,153.0,323.59,261.1
2018,8,16,18,15,363.5,49.0,2.05,16.2,109.5,241.21,190.28
2018,8,16,18,30,269.0,38.0,2.0,15.7,66.0,170.06,125.87
2018,8,16,18,45,158.0,23.5,2.0,15.25,37.5,91.75,15.64
2018,8,16,19,0,47.0,9.0,2.0,14.8,9.0,21.19,0.0
2018,8,16,19,15,23.5,4.5,1.95,14.65,4.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,1.9,14.35,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,8,17,5,15,8.5,2.0,1.35,12.25,2.0,0.0,0.0
2018,8,17,5,30,17.0,4.0,1.3,12.7,4.0,3.64,0.0
2018,8,17,5,45,92.5,19.5,1.25,13.15,27.0,17.74,0.0
2018,8,17,6,0,168.0,35.0,1.2,13.6,50.0,27.38,16.48
2018,8,17,6,15,256.0,51.0,1.1,14.2,91.0,39.31,28.66
2018,8,17,6,30,344.0,67.0,1.0,14.8,132.0,50.85,39.38
2018,8,17,6,45,408.5,79.5,0.95,15.35,180.0,59.28,47.1
2018,8,17,7,0,473.0,92.0,0.9,15.9,228.0,67.41,54.27
2018,8,17,7,15,524.5,101.0,0.85,16.55,279.5,72.68,58.69
2018,8,17,7,30,576.0,110.0,0.8,17.2,331.0,78.56,63.5
2018,8,17,7,45,616.0,116.5,0.8,17.8,383.0,84.43,68.2
2018,8,17,8,0,656.0,123.0,0.8,18.4,435.0,134.8,82.15
2018,8,17,8,15,685.5,128.0,0.8,19.1,484.5,187.72,117.47
2018,8,17,8,30,715.0,133.0,0.8,19.8,534.0,244.22,161.83
2018,8,17,8,45,739.5,135.0,0.8,20.45,580.5,300.35,208.45
2018,8,17,9,0,764.0,137.0,0.8,21.1,627.0,358.86,257.06
2018,8,17,9,15,789.0,136.5,0.85,21.6,671.0,421.13,307.81
2018,8,17,9,30,814.0,136.0,0.9,22.1,715.0,480.89,355.38
2018,8,17,9,45,838.0,132.5,0.9,22.6,755.0,539.04,400.03
2018,8,17,10,0,862.0,129.0,0.9,23.1,795.0,598.15,443.75
2018,8,17,10,15,871.0,130.5,0.95,23.35,825.5,652.16,483.27
2018,8,17,10,30,880.0,132.0,1.0,23.6,856.0,705.05,520.86
2018,8,17,10,45,888.5,132.5,1.05,23.85,881.0,755.3,555.69
2018,8,17,11,0,897.0,133.0,1.1,24.1,906.0,803.82,587.66
2018,8,17,11,15,901.0,134.0,1.15,24.2,922.5,847.29,615.39
2018,8,17,11,30,905.0,135.0,1.2,24.3,939.0,888.24,641.34
2018,8,17,11,45,907.5,135.0,1.25,24.4,947.5,924.29,664.03
2018,8,17,12,0,910.0,135.0,1.3,24.5,956.0,957.37,684.8
2018,8,17,12,15,915.0,132.0,1.35,24.5,958.0,986.77,703.54
2018,8,17,12,30,920.0,129.0,1.4,24.5,960.0,1012.94,720.32
2018,8,17,12,45,925.0,124.5,1.45,24.5,954.0,1034.2,734.15
2018,8,17,13,0,930.0,120.0,1.5,24.5,948.0,1051.85,745.9
2018,8,17,13,15,927.5,118.5,1.55,24.45,933.0,1061.34,752.92
2018,8,17,13,30,925.0,117.0,1.6,24.4,918.0,1066.93,757.77
2018,8,17,13,45,920.5,116.0,1.65,24.35,895.5,1067.11,759.47
2018,8,17,14,0,916.0,115.0,1.7,24.3,873.0,1063.4,758.94
2018,8,17,14,15,902.5,117.0,1.75,24.2,842.0,1050.02,752.68
2018,8,17,14,30,889.0,119.0,1.8,24.1,811.0,1033.05,744.33
2018,8,17,14,45,863.5,122.5,1.8,24.0,769.5,1013.38,733.64
2018,8,17,15,0,838.0,126.0,1.8,23.9,728.0,979.85,714.12
2018,8,17,15,15,847.0,115.5,1.8,23.9,694.0,960.63,703.66
2018,8,17,15,30,856.0,105.0,1.8,23.9,660.0,937.33,690.41
2018,8,17,15,45,836.5,102.5,1.8,23.6,613.0,893.77,664.56
2018,8,17,16,0,817.0,100.0,1.8,23.3,566.0,848.12,637.09
2018,8,17,16,15,787.5,98.5,1.8,23.05,515.0,793.45,602.79
2018,8,17,16,30,758.0,97.0,1.8,22.8,464.0,742.1,570.1
2018,8,17,16,45,725.5,92.5,1.75,22.55,412.0,680.78,529.04
2018,8,17,17,0,693.0,88.0,1.7,22.3,360.0,619.87,486.88
2018,8,17,17,15,651.0,81.5,1.7,21.55,308.0,551.09,437.3
2018,8,17,17,30,609.0,75.0,1.7,20.8,256.0,484.48,387.11
2018,8,17,17,45,543.0,67.0,1.65,20.05,205.0,405.3,324.53
2018,8,17,18,0,477.0,59.0,1.6,19.3,154.0,331.67,263.72
2018,8,17,18,15,382.5,47.5,1.6,18.5,109.5,247.83,192.9
2018,8,17,18,30,288.0,36.0,1.6,17.7,65.0,174.19,126.42
2018,8,17,18,45,170.5,22.0,1.55,16.85,36.5,93.13,0.0
2018,8,17,19,0,53.0,8.0,1.5,16.0,8.0,21.88,0.0
2018,8,17,19,15,26.5,4.0,1.5,15.8,4.0,0.0,0.0
2018,8,17,19,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.55,14.9,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.6,14.85,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.65,14.9,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.7,14.95,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.7,15.05,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.75,15.05,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,1.75,15.05,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,1.7,15.15,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,1.6,15.25,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.45,15.4,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.35,15.55,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.2,15.65,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,0.85,15.7,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,8,18,5,15,6.5,1.5,0.75,15.9,1.5,0.0,0.0
2018,8,18,5,30,13.0,3.0,0.7,16.1,3.0,2.73,0.0
2018,8,18,5,45,68.0,17.0,0.6,16.3,22.5,15.46,0.0
2018,8,18,6,0,123.0,31.0,0.5,16.5,42.0,24.98,14.09
2018,8,18,6,15,191.0,51.5,0.55,16.9,81.0,40.59,29.41
2018,8,18,6,30,259.0,72.0,0.6,17.3,120.0,54.46,42.1
2018,8,18,6,45,318.0,90.0,0.6,17.7,167.5,66.84,53.22
2018,8,18,7,0,377.0,108.0,0.6,18.1,215.0,78.71,63.59
2018,8,18,7,15,424.0,119.0,0.6,18.65,262.0,84.98,68.81
2018,8,18,7,30,471.0,130.0,0.6,19.2,309.0,90.97,73.62
2018,8,18,7,45,516.0,140.5,0.6,19.75,362.5,99.65,80.61
2018,8,18,8,0,561.0,151.0,0.6,20.3,416.0,147.87,95.33
2018,8,18,8,15,596.0,158.0,0.6,20.95,467.0,197.9,128.24
2018,8,18,8,30,631.0,165.0,0.6,21.6,518.0,253.04,170.38
2018,8,18,8,45,658.5,169.5,0.65,22.25,565.0,307.0,214.05
2018,8,18,9,0,686.0,174.0,0.7,22.9,612.0,363.95,260.25
2018,8,18,9,15,705.5,178.5,0.7,23.3,654.5,420.52,305.59
2018,8,18,9,30,725.0,183.0,0.7,23.7,697.0,478.53,350.63
2018,8,18,9,45,740.5,186.0,0.75,24.1,734.5,534.44,393.09
2018,8,18,10,0,756.0,189.0,0.8,24.5,772.0,590.75,434.47
2018,8,18,10,15,767.5,191.0,0.9,24.7,802.5,643.87,473.26
2018,8,18,10,30,779.0,193.0,1.0,24.9,833.0,696.4,510.71
2018,8,18,10,45,788.5,193.5,1.05,25.1,856.5,745.31,544.36
2018,8,18,11,0,798.0,194.0,1.1,25.3,880.0,790.23,574.73
2018,8,18,11,15,803.5,194.5,1.15,25.35,896.0,832.2,602.89
2018,8,18,11,30,809.0,195.0,1.2,25.4,912.0,872.06,628.51
2018,8,18,11,45,813.5,194.5,1.25,25.4,921.0,907.82,651.28
2018,8,18,12,0,818.0,194.0,1.3,25.4,930.0,940.98,672.38
2018,8,18,12,15,821.0,192.0,1.4,25.35,931.0,968.53,690.86
2018,8,18,12,30,824.0,190.0,1.5,25.3,932.0,993.01,707.52
2018,8,18,12,45,826.5,187.0,1.55,25.25,926.0,1012.78,720.62
2018,8,18,13,0,829.0,184.0,1.6,25.2,920.0,1029.14,731.74
2018,8,18,13,15,827.0,181.0,1.65,25.1,905.0,1037.46,738.18
2018,8,18,13,30,825.0,178.0,1.7,25.0,890.0,1042.1,742.56
2018,8,18,13,45,821.5,174.5,1.8,24.9,868.0,1040.99,744.24
2018,8,18,14,0,818.0,171.0,1.9,24.8,846.0,1036.15,743.73
2018,8,18,14,15,812.0,167.0,1.95,24.65,817.0,1024.6,738.57
2018,8,18,14,30,806.0,163.0,2.0,24.5,788.0,1009.45,731.26
2018,8,18,14,45,797.0,158.5,2.05,24.35,753.0,987.32,719.53
2018,8,18,15,0,788.0,154.0,2.1,24.2,718.0,968.99,710.3
2018,8,18,15,15,772.5,150.0,2.1,24.2,676.5,934.81,689.69
2018,8,18,15,30,757.0,146.0,2.1,24.2,635.0,898.04,667.37
2018,8,18,15,45,732.0,141.5,2.1,23.8,586.5,849.79,638.1
2018,8,18,16,0,707.0,137.0,2.1,23.4,538.0,800.07,607.35
2018,8,18,16,15,692.5,128.0,2.15,23.1,491.5,752.87,577.87
2018,8,18,16,30,678.0,119.0,2.2,22.8,445.0,704.16,546.56
2018,8,18,16,45,640.5,111.5,2.2,22.45,392.0,638.55,501.62
2018,8,18,17,0,603.0,104.0,2.2,22.1,339.0,573.97,455.19
2018,8,18,17,15,561.0,95.0,2.2,21.5,288.5,506.23,405.04
2018,8,18,17,30,519.0,86.0,2.2,20.9,238.0,440.82,354.6
2018,8,18,17,45,457.5,75.0,2.15,20.35,189.5,362.24,291.49
2018,8,18,18,0,396.0,64.0,2.1,19.8,141.0,293.78,234.09
2018,8,18,18,15,308.0,49.5,2.1,19.2,98.5,215.47,167.34
2018,8,18,18,30,220.0,35.0,2.1,18.6,56.0,147.42,105.15
2018,8,18,18,45,124.0,20.0,2.1,18.0,30.5,74.27,0.0
2018,8,18,19,0,28.0,5.0,2.1,17.4,5.0,12.23,0.0
2018,8,18,19,15,14.0,2.5,2.05,17.15,2.5,0.0,0.0
2018,8,18,19,30,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,2.0,16.25,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,1.95,15.75,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,1.9,15.35,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,1.9,15.05,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,1.9,14.65,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,2.2,13.95,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,2.2,13.65,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,2.15,13.6,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,1.95,13.55,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,8,19,5,15,2.5,1.0,1.9,13.8,1.0,0.0,0.0
2018,8,19,5,30,5.0,2.0,1.9,14.0,2.0,0.0,0.0
2018,8,19,5,45,29.0,11.5,1.9,14.25,13.5,10.46,0.0
2018,8,19,6,0,53.0,21.0,1.9,14.5,25.0,17.27,7.84
2018,8,19,6,15,88.5,42.5,1.85,14.9,56.0,33.81,23.7
2018,8,19,6,30,124.0,64.0,1.8,15.3,87.0,49.72,38.23
2018,8,19,6,45,137.0,88.0,1.75,15.65,120.5,69.04,55.59
2018,8,19,7,0,150.0,112.0,1.7,16.0,154.0,86.0,70.57
2018,8,19,7,15,197.5,138.5,1.65,16.35,206.0,104.15,86.24
2018,8,19,7,30,245.0,165.0,1.6,16.7,258.0,117.12,97.11
2018,8,19,7,45,241.5,182.0,1.55,17.1,284.5,128.89,106.72
2018,8,19,8,0,238.0,199.0,1.5,17.5,311.0,161.32,119.18
2018,8,19,8,15,260.0,215.0,1.5,18.0,349.5,196.3,143.66
2018,8,19,8,30,282.0,231.0,1.5,18.5,388.0,234.11,172.63
2018,8,19,8,45,360.0,248.5,1.45,19.0,466.5,290.61,215.21
2018,8,19,9,0,438.0,266.0,1.4,19.5,545.0,354.48,264.02
2018,8,19,9,15,509.0,254.0,1.4,20.15,598.5,404.79,302.95
2018,8,19,9,30,580.0,242.0,1.4,20.8,652.0,462.21,347.06
2018,8,19,9,45,664.5,212.5,1.45,21.4,705.5,519.31,390.76
2018,8,19,10,0,749.0,183.0,1.5,22.0,759.0,582.29,438.11
2018,8,19,10,15,761.5,185.0,1.5,22.5,790.0,635.6,476.75
2018,8,19,10,30,774.0,187.0,1.5,23.0,821.0,688.43,513.88
2018,8,19,10,45,784.5,187.0,1.55,23.5,845.0,735.68,546.6
2018,8,19,11,0,795.0,187.0,1.6,24.0,869.0,782.45,578.2
2018,8,19,11,15,801.5,187.0,1.6,24.3,885.0,824.56,605.94
2018,8,19,11,30,808.0,187.0,1.6,24.6,901.0,864.64,630.78
2018,8,19,11,45,813.0,185.5,1.65,24.9,909.5,899.75,652.72
2018,8,19,12,0,818.0,184.0,1.7,25.2,918.0,932.27,672.91
2018,8,19,12,15,806.5,190.5,1.75,25.2,914.5,954.36,687.22
2018,8,19,12,30,795.0,197.0,1.8,25.2,911.0,972.81,699.39
2018,8,19,12,45,777.5,205.5,1.85,25.2,899.0,991.96,712.13
2018,8,19,13,0,760.0,214.0,1.9,25.2,887.0,1000.18,718.04
2018,8,19,13,15,756.5,211.5,2.0,25.1,872.0,1007.2,724.34
2018,8,19,13,30,753.0,209.0,2.1,25.0,857.0,1010.7,728.53
2018,8,19,13,45,747.0,206.5,2.2,24.9,835.0,1008.14,728.99
2018,8,19,14,0,741.0,204.0,2.3,24.8,813.0,1002.09,727.36
2018,8,19,14,15,726.5,202.5,2.35,24.65,782.0,985.11,718.39
2018,8,19,14,30,712.0,201.0,2.4,24.5,751.0,964.94,707.46
2018,8,19,14,45,696.0,197.5,2.45,24.35,714.5,938.11,692.15
2018,8,19,15,0,680.0,194.0,2.5,24.2,678.0,908.52,674.97
2018,8,19,15,15,669.5,186.5,2.5,24.2,640.0,877.37,655.81
2018,8,19,15,30,659.0,179.0,2.5,24.2,602.0,843.69,634.84
2018,8,19,15,45,633.0,172.5,2.55,23.7,555.0,794.77,604.69
2018,8,19,16,0,607.0,166.0,2.6,23.2,508.0,744.68,573.02
2018,8,19,16,15,577.0,158.0,2.65,22.8,459.5,683.11,531.73
2018,8,19,16,30,547.0,150.0,2.7,22.4,411.0,628.21,494.01
2018,8,19,16,45,511.0,140.0,2.7,21.95,362.0,567.0,450.26
2018,8,19,17,0,475.0,130.0,2.7,21.5,313.0,507.26,406.27
2018,8,19,17,15,428.5,117.0,2.7,20.85,263.5,439.01,354.42
2018,8,19,17,30,382.0,104.0,2.7,20.2,214.0,374.15,303.36
2018,8,19,17,45,322.5,87.5,2.7,19.55,167.5,301.85,244.43
2018,8,19,18,0,263.0,71.0,2.7,18.9,121.0,235.33,188.37
2018,8,19,18,15,194.0,51.5,2.65,18.35,82.0,158.31,122.69
2018,8,19,18,30,125.0,32.0,2.6,17.8,43.0,97.77,67.59
2018,8,19,18,45,68.5,17.5,2.55,17.2,23.0,47.35,0.0
2018,8,19,19,0,12.0,3.0,2.5,16.6,3.0,2.73,0.0
2018,8,19,19,15,6.0,1.5,2.45,16.35,1.5,0.0,0.0
2018,8,19,19,30,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,2.35,15.85,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,2.3,14.95,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.5,12.85,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.55,12.55,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.6,12.65,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.6,12.75,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.6,12.75,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,8,20,5,15,1.5,0.5,2.4,12.8,0.5,0.0,0.0
2018,8,20,5,30,3.0,1.0,2.4,13.0,1.0,0.0,0.0
2018,8,20,5,45,21.5,9.5,2.35,13.15,11.0,8.64,0.0
2018,8,20,6,0,40.0,18.0,2.3,13.3,21.0,14.89,5.8
2018,8,20,6,15,72.5,38.5,2.25,13.6,49.5,32.12,22.31
2018,8,20,6,30,105.0,59.0,2.2,13.9,78.0,47.95,36.87
2018,8,20,6,45,121.5,79.0,2.15,14.2,108.0,62.96,50.52
2018,8,20,7,0,138.0,99.0,2.1,14.5,138.0,77.57,63.56
2018,8,20,7,15,166.0,124.5,2.05,14.8,180.5,95.33,79.08
2018,8,20,7,30,194.0,150.0,2.0,15.1,223.0,112.49,93.77
2018,8,20,7,45,200.0,166.5,1.9,15.35,251.0,125.02,104.2
2018,8,20,8,0,206.0,183.0,1.8,15.6,279.0,154.34,115.65
2018,8,20,8,15,255.0,211.5,1.7,16.1,344.0,193.34,142.7
2018,8,20,8,30,304.0,240.0,1.6,16.6,409.0,245.1,181.83
2018,8,20,8,45,308.5,252.0,1.5,17.1,435.5,279.79,210.06
2018,8,20,9,0,313.0,264.0,1.4,17.6,462.0,314.8,238.56
2018,8,20,9,15,312.5,268.0,1.35,18.2,477.0,341.93,260.68
2018,8,20,9,30,312.0,272.0,1.3,18.8,492.0,368.37,281.71
2018,8,20,9,45,308.0,281.5,1.25,19.45,508.0,396.88,303.53
2018,8,20,10,0,304.0,291.0,1.2,20.1,524.0,424.52,323.96
2018,8,20,10,15,317.5,301.5,1.25,20.5,553.0,462.79,352.37
2018,8,20,10,30,331.0,312.0,1.3,20.9,582.0,501.93,380.82
2018,8,20,10,45,384.5,310.0,1.3,21.35,632.0,563.51,424.97
2018,8,20,11,0,438.0,308.0,1.3,21.8,682.0,625.54,468.4
2018,8,20,11,15,409.0,318.5,1.35,22.05,673.0,636.58,475.18
2018,8,20,11,30,380.0,329.0,1.4,22.3,664.0,644.18,479.85
2018,8,20,11,45,539.0,293.0,1.45,22.6,773.0,767.92,567.34
2018,8,20,12,0,698.0,257.0,1.5,22.9,882.0,901.36,657.07
2018,8,20,12,15,732.5,236.0,1.55,23.1,892.0,937.92,680.17
2018,8,20,12,30,767.0,215.0,1.6,23.3,902.0,972.31,701.92
2018,8,20,12,45,810.5,186.5,1.7,23.5,907.0,998.02,718.83
2018,8,20,13,0,854.0,158.0,1.8,23.7,912.0,1028.66,739.01
2018,8,20,13,15,847.5,158.5,1.85,23.7,896.0,1036.01,744.4
2018,8,20,13,30,841.0,159.0,1.9,23.7,880.0,1039.58,747.82
2018,8,20,13,45,832.5,158.5,1.95,23.65,856.5,1036.31,747.25
2018,8,20,14,0,824.0,158.0,2.0,23.6,833.0,1029.33,744.51
2018,8,20,14,15,812.5,157.5,2.05,23.4,803.0,1015.69,738.09
2018,8,20,14,30,801.0,157.0,2.1,23.2,773.0,998.57,729.54
2018,8,20,14,45,785.5,155.5,2.15,23.0,736.5,973.09,715.6
2018,8,20,15,0,770.0,154.0,2.2,22.8,700.0,951.77,704.39
