Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,9,14,30,938.0,82.0,4.8,23.3,732.0,1034.6,778.98
2018,9,9,14,45,930.5,78.5,4.85,23.1,694.0,1010.88,765.58
2018,9,9,15,0,923.0,75.0,4.9,22.9,656.0,983.48,749.66
2018,9,9,15,15,908.5,73.5,4.9,22.9,612.5,948.55,727.46
2018,9,9,15,30,894.0,72.0,4.9,22.9,569.0,910.75,703.12
2018,9,9,15,45,877.0,69.0,4.85,22.3,521.0,866.22,675.05
2018,9,9,16,0,860.0,66.0,4.8,21.7,473.0,819.52,644.93
2018,9,9,16,15,835.5,62.5,4.75,21.2,422.0,764.26,607.6
2018,9,9,16,30,811.0,59.0,4.7,20.7,371.0,715.04,573.85
2018,9,9,16,45,768.0,55.5,4.65,20.25,316.5,644.39,522.5
2018,9,9,17,0,725.0,52.0,4.6,19.8,262.0,575.22,470.46
2018,9,9,17,15,669.0,47.0,4.5,19.05,210.5,497.95,408.04
2018,9,9,17,30,613.0,42.0,4.4,18.3,159.0,424.38,345.46
2018,9,9,17,45,506.0,35.0,4.3,17.55,111.5,326.21,260.24
2018,9,9,18,0,399.0,28.0,4.2,16.8,64.0,245.41,178.66
2018,9,9,18,15,232.0,17.0,4.2,16.3,35.0,109.36,0.0
2018,9,9,18,30,65.0,6.0,4.2,15.8,6.0,5.46,0.0
2018,9,9,18,45,32.5,3.0,4.15,15.25,3.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,4.05,14.45,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,4.0,13.95,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,4.0,13.55,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,3.95,13.25,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,3.95,12.95,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,4.0,12.25,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,4.0,12.05,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,4.05,11.9,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,4.05,11.75,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,4.0,11.65,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,3.95,11.6,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,3.9,11.55,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,3.85,11.2,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,3.8,10.85,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,3.75,10.8,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,3.7,10.75,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,3.7,11.05,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,9,10,5,45,62.5,7.0,3.75,11.7,8.5,0.0,0.0
2018,9,10,6,0,125.0,14.0,3.8,12.0,17.0,12.73,0.0
2018,9,10,6,15,267.0,26.0,3.75,12.65,52.5,21.64,9.28
2018,9,10,6,30,409.0,38.0,3.7,13.3,88.0,30.93,21.11
2018,9,10,6,45,493.5,46.5,3.7,13.95,136.0,36.64,26.78
2018,9,10,7,0,578.0,55.0,3.7,14.6,184.0,42.23,32.02
2018,9,10,7,15,632.0,61.5,3.6,15.3,236.0,45.9,35.33
2018,9,10,7,30,686.0,68.0,3.5,16.0,288.0,49.48,38.4
2018,9,10,7,45,721.5,73.0,3.4,16.65,339.5,62.02,49.27
2018,9,10,8,0,757.0,78.0,3.3,17.3,391.0,118.22,65.44
2018,9,10,8,15,783.0,82.0,3.25,18.15,441.0,176.7,106.22
2018,9,10,8,30,809.0,86.0,3.2,19.0,491.0,238.14,156.8
2018,9,10,8,45,827.5,90.0,3.15,19.85,537.5,300.25,210.8
2018,9,10,9,0,846.0,94.0,3.1,20.7,584.0,363.84,265.93
2018,9,10,9,15,868.5,93.5,3.15,21.35,628.0,428.6,321.0
2018,9,10,9,30,891.0,93.0,3.2,22.0,672.0,491.46,373.07
2018,9,10,9,45,911.0,90.5,3.2,22.6,710.5,552.06,421.75
2018,9,10,10,0,931.0,88.0,3.2,23.2,749.0,612.79,468.83
2018,9,10,10,15,938.0,89.5,3.25,23.55,778.5,669.13,511.69
2018,9,10,10,30,945.0,91.0,3.3,23.9,808.0,723.79,552.05
2018,9,10,10,45,948.0,92.0,3.4,24.25,828.5,773.18,586.96
2018,9,10,11,0,951.0,93.0,3.5,24.6,849.0,820.03,618.28
2018,9,10,11,15,954.0,93.5,3.6,24.8,863.5,863.65,647.47
2018,9,10,11,30,957.0,94.0,3.7,25.0,878.0,904.34,674.5
2018,9,10,11,45,958.5,94.5,3.8,25.2,885.0,940.6,698.43
2018,9,10,12,0,960.0,95.0,3.9,25.4,892.0,973.48,720.07
2018,9,10,12,15,958.5,95.5,4.05,25.4,890.0,1000.05,738.4
2018,9,10,12,30,957.0,96.0,4.2,25.4,888.0,1022.83,754.35
2018,9,10,12,45,953.0,96.5,4.35,25.4,878.0,1039.3,766.27
2018,9,10,13,0,949.0,97.0,4.5,25.4,868.0,1051.75,775.72
2018,9,10,13,15,946.5,96.0,4.6,25.2,851.0,1060.0,783.0
2018,9,10,13,30,944.0,95.0,4.7,25.0,834.0,1064.18,788.05
2018,9,10,13,45,939.0,93.0,4.8,24.85,809.0,1060.64,787.99
2018,9,10,14,0,934.0,91.0,4.9,24.7,784.0,1053.05,785.4
2018,9,10,14,15,925.5,89.0,4.95,24.45,751.5,1037.97,777.77
2018,9,10,14,30,917.0,87.0,5.0,24.2,719.0,1019.07,767.67
2018,9,10,14,45,906.5,84.5,5.05,23.95,680.5,993.95,753.34
2018,9,10,15,0,896.0,82.0,5.1,23.7,642.0,965.38,736.61
2018,9,10,15,15,880.5,80.0,5.1,23.7,598.5,929.52,713.61
2018,9,10,15,30,865.0,78.0,5.1,23.7,555.0,890.94,688.56
2018,9,10,15,45,844.5,75.5,5.15,22.9,507.0,853.3,666.35
2018,9,10,16,0,824.0,73.0,5.2,22.1,459.0,804.98,635.79
2018,9,10,16,15,796.0,69.5,5.15,21.55,408.0,747.76,596.73
2018,9,10,16,30,768.0,66.0,5.1,21.0,357.0,689.9,556.16
2018,9,10,16,45,726.0,62.0,5.1,20.45,304.5,621.07,505.94
2018,9,10,17,0,684.0,58.0,5.1,19.9,252.0,553.61,454.43
2018,9,10,17,15,619.0,52.0,5.05,19.1,200.5,475.76,390.86
2018,9,10,17,30,554.0,46.0,5.0,18.3,149.0,398.98,325.33
2018,9,10,17,45,443.0,38.0,4.95,17.5,103.5,301.57,240.3
2018,9,10,18,0,332.0,30.0,4.9,16.7,58.0,214.68,151.78
2018,9,10,18,15,187.0,18.0,4.85,16.15,31.5,91.66,0.0
2018,9,10,18,30,42.0,6.0,4.8,15.6,5.0,0.0,0.0
2018,9,10,18,45,21.0,3.0,4.8,15.05,2.5,0.0,0.0
2018,9,10,19,0,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,4.75,14.3,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,4.7,14.1,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,4.7,13.85,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,4.7,13.6,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,4.6,13.4,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,4.6,13.25,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,4.6,13.05,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,4.6,12.75,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,4.6,12.7,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,4.55,12.65,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,4.5,12.55,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,4.5,12.45,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,4.5,12.25,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,4.5,11.75,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,4.5,11.45,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,4.5,11.3,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,4.45,11.2,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,4.4,11.1,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,4.4,10.95,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,4.4,10.8,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,4.4,10.75,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,4.35,10.6,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,4.3,10.3,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,4.3,10.1,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,4.3,10.3,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2018,9,11,5,45,70.5,7.0,4.3,10.65,8.5,0.0,0.0
2018,9,11,6,0,141.0,14.0,4.3,10.8,17.0,12.73,0.0
2018,9,11,6,15,300.0,24.5,4.3,11.25,53.5,20.37,7.7
2018,9,11,6,30,459.0,35.0,4.3,11.7,90.0,28.4,19.0
2018,9,11,6,45,548.0,41.5,4.3,12.15,139.0,32.58,23.35
2018,9,11,7,0,637.0,48.0,4.3,12.6,188.0,40.13,30.39
2018,9,11,7,15,690.5,52.5,4.3,13.25,240.5,42.75,32.8
2018,9,11,7,30,744.0,57.0,4.3,13.9,293.0,45.38,35.08
2018,9,11,7,45,780.5,60.0,4.3,14.6,345.5,52.53,41.26
2018,9,11,8,0,817.0,63.0,4.3,15.3,398.0,110.93,57.62
2018,9,11,8,15,842.0,65.5,4.3,15.95,448.5,176.85,104.85
2018,9,11,8,30,867.0,68.0,4.3,16.6,499.0,239.91,157.8
2018,9,11,8,45,886.0,69.5,4.25,17.2,546.0,302.84,213.91
2018,9,11,9,0,905.0,71.0,4.2,17.8,593.0,367.05,271.24
2018,9,11,9,15,918.0,73.0,4.2,18.35,635.0,430.36,326.93
2018,9,11,9,30,931.0,75.0,4.2,18.9,677.0,493.72,380.91
2018,9,11,9,45,941.0,76.0,4.25,19.4,713.0,554.36,431.15
2018,9,11,10,0,951.0,77.0,4.3,19.9,749.0,614.11,479.01
2018,9,11,10,15,958.0,78.0,4.35,20.25,778.5,670.84,523.36
2018,9,11,10,30,965.0,79.0,4.4,20.6,808.0,725.83,565.13
2018,9,11,10,45,970.0,79.5,4.45,20.9,830.0,776.89,601.7
2018,9,11,11,0,975.0,80.0,4.5,21.2,852.0,825.52,635.05
2018,9,11,11,15,976.0,81.0,4.6,21.3,865.5,868.81,665.18
2018,9,11,11,30,977.0,82.0,4.7,21.4,879.0,908.93,693.01
2018,9,11,11,45,977.5,82.5,4.75,21.5,885.0,944.78,717.44
2018,9,11,12,0,978.0,83.0,4.8,21.6,891.0,977.1,739.42
2018,9,11,12,15,978.0,82.0,4.85,21.55,889.0,1003.68,757.95
2018,9,11,12,30,978.0,81.0,4.9,21.5,887.0,1026.42,773.98
2018,9,11,12,45,976.0,81.0,5.0,21.45,877.5,1044.38,787.34
2018,9,11,13,0,974.0,81.0,5.1,21.4,868.0,1058.29,798.13
2018,9,11,13,15,969.0,81.0,5.1,21.2,850.0,1065.11,803.9
2018,9,11,13,30,964.0,81.0,5.1,21.0,832.0,1067.76,807.07
2018,9,11,13,45,956.0,80.5,5.15,20.75,805.5,1062.68,805.76
2018,9,11,14,0,948.0,80.0,5.2,20.5,779.0,1053.53,801.85
2018,9,11,14,15,930.5,82.5,5.2,20.15,744.5,1034.52,791.18
2018,9,11,14,30,913.0,85.0,5.2,19.8,710.0,1011.93,778.14
2018,9,11,14,45,894.5,85.0,5.15,19.5,669.0,982.01,759.44
2018,9,11,15,0,876.0,85.0,5.1,19.2,628.0,949.02,738.57
2018,9,11,15,15,870.0,79.5,5.1,19.2,587.0,918.1,718.58
2018,9,11,15,30,864.0,74.0,5.1,19.2,546.0,883.9,696.11
2018,9,11,15,45,850.0,70.5,5.05,18.65,500.5,842.18,669.1
2018,9,11,16,0,836.0,67.0,5.0,18.1,455.0,798.19,639.98
2018,9,11,16,15,806.0,64.5,4.95,17.6,403.5,748.12,605.54
2018,9,11,16,30,776.0,62.0,4.9,17.1,352.0,689.67,563.77
2018,9,11,16,45,733.0,58.0,4.8,16.65,299.5,619.86,511.52
2018,9,11,17,0,690.0,54.0,4.7,16.2,247.0,551.59,458.29
2018,9,11,17,15,622.0,49.0,4.65,15.65,195.5,468.51,389.33
2018,9,11,17,30,554.0,44.0,4.6,15.1,144.0,395.51,325.46
2018,9,11,17,45,439.5,36.0,4.5,14.6,99.0,296.67,237.77
2018,9,11,18,0,325.0,28.0,4.4,14.1,54.0,206.84,141.22
2018,9,11,18,15,174.5,16.0,4.35,13.85,28.5,84.44,0.0
2018,9,11,18,30,24.0,4.0,4.3,13.6,3.0,0.0,0.0
2018,9,11,18,45,12.0,2.0,4.3,13.35,1.5,0.0,0.0
2018,9,11,19,0,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,4.2,12.85,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,4.2,12.55,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,4.2,12.45,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,4.2,12.35,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,4.15,12.2,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,4.05,11.95,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,3.95,11.8,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,3.9,11.75,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,3.85,11.7,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,3.75,11.65,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,3.65,11.55,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,3.55,11.45,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,3.45,11.35,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,3.35,11.2,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,3.25,11.1,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,3.2,11.05,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,3.2,11.05,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,9,12,5,45,26.0,5.0,3.2,11.2,5.5,0.0,0.0
2018,9,12,6,0,52.0,10.0,3.2,11.3,11.0,9.1,0.0
2018,9,12,6,15,105.0,25.0,3.3,11.65,35.0,20.26,6.67
2018,9,12,6,30,158.0,40.0,3.4,12.0,59.0,32.0,22.01
2018,9,12,6,45,196.0,57.5,3.45,12.4,92.5,45.21,34.49
2018,9,12,7,0,234.0,75.0,3.5,12.8,126.0,58.04,46.33
2018,9,12,7,15,207.0,97.0,3.5,13.25,151.0,73.21,59.98
2018,9,12,7,30,180.0,119.0,3.5,13.7,176.0,91.58,76.19
2018,9,12,7,45,240.0,135.5,3.5,14.1,225.0,100.96,84.18
2018,9,12,8,0,300.0,152.0,3.5,14.5,274.0,137.78,99.55
2018,9,12,8,15,443.5,142.5,3.45,14.85,348.5,171.93,118.74
2018,9,12,8,30,587.0,133.0,3.4,15.2,423.0,228.04,159.95
2018,9,12,8,45,642.0,130.0,3.4,15.5,475.0,281.28,205.26
2018,9,12,9,0,697.0,127.0,3.4,15.8,527.0,340.67,256.42
2018,9,12,9,15,664.5,150.5,3.35,15.95,554.0,394.36,304.11
2018,9,12,9,30,632.0,174.0,3.3,16.1,581.0,443.62,346.43
2018,9,12,9,45,741.0,143.5,3.3,16.25,646.0,512.51,402.5
2018,9,12,10,0,850.0,113.0,3.3,16.4,711.0,591.38,465.38
2018,9,12,10,15,787.0,148.0,3.3,16.45,719.0,632.88,497.63
2018,9,12,10,30,724.0,183.0,3.3,16.5,727.0,667.35,523.47
2018,9,12,10,45,777.0,164.0,3.25,16.55,763.0,724.13,566.69
2018,9,12,11,0,830.0,145.0,3.2,16.6,799.0,784.19,610.97
2018,9,12,11,15,721.5,200.5,3.2,16.65,776.5,792.34,614.61
2018,9,12,11,30,613.0,256.0,3.2,16.7,754.0,786.54,608.03
2018,9,12,11,45,458.0,313.5,3.2,16.75,687.0,731.21,565.02
2018,9,12,12,0,303.0,371.0,3.2,16.8,620.0,656.97,507.81
2018,9,12,12,15,443.0,318.0,3.25,16.8,681.5,759.39,586.38
2018,9,12,12,30,583.0,265.0,3.3,16.8,743.0,853.91,656.99
2018,9,12,12,45,729.5,195.0,3.35,16.85,786.0,944.04,721.65
2018,9,12,13,0,876.0,125.0,3.4,16.9,829.0,1009.57,766.37
2018,9,12,13,15,726.0,179.5,3.45,16.8,754.5,949.04,725.55
2018,9,12,13,30,576.0,234.0,3.5,16.7,680.0,864.21,666.97
2018,9,12,13,45,384.0,281.5,3.55,16.65,575.0,721.31,561.68
2018,9,12,14,0,192.0,329.0,3.6,16.6,470.0,547.76,430.1
2018,9,12,14,15,185.5,316.5,3.65,16.6,448.0,529.2,417.78
2018,9,12,14,30,179.0,304.0,3.7,16.6,426.0,509.8,404.0
2018,9,12,14,45,199.0,287.5,3.75,16.55,416.0,510.74,406.64
2018,9,12,15,0,219.0,271.0,3.8,16.5,406.0,510.02,407.98
2018,9,12,15,15,289.5,239.5,3.8,16.5,404.5,554.23,444.95
2018,9,12,15,30,360.0,208.0,3.8,16.5,403.0,574.93,463.98
2018,9,12,15,45,378.0,184.5,3.9,16.3,373.0,553.58,450.09
2018,9,12,16,0,396.0,161.0,4.0,16.1,343.0,546.49,446.78
2018,9,12,16,15,344.0,148.0,3.95,15.8,293.0,459.12,379.11
2018,9,12,16,30,292.0,135.0,3.9,15.5,243.0,391.97,325.76
2018,9,12,16,45,342.5,108.5,3.9,15.15,216.5,399.17,333.26
2018,9,12,17,0,393.0,82.0,3.9,14.8,190.0,384.78,322.23
2018,9,12,17,15,330.0,69.5,3.8,14.4,147.0,311.78,260.14
2018,9,12,17,30,267.0,57.0,3.7,14.0,104.0,244.67,201.35
2018,9,12,17,45,193.0,41.5,3.6,13.6,69.5,174.4,138.47
2018,9,12,18,0,119.0,26.0,3.5,13.2,35.0,107.68,67.08
2018,9,12,18,15,66.0,13.5,3.45,13.0,18.0,38.57,0.0
2018,9,12,18,30,13.0,1.0,3.4,12.8,1.0,0.0,0.0
2018,9,12,18,45,6.5,0.5,3.3,12.6,0.5,0.0,0.0
2018,9,12,19,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,3.2,12.35,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,3.15,12.2,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,3.1,12.05,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,3.1,11.95,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,3.05,11.65,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,2.95,10.9,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,3.05,10.8,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.15,10.75,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,3.2,10.45,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,3.2,10.35,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,3.15,10.25,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,3.1,10.15,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,3.05,10.05,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,9,13,5,45,51.0,5.5,3.0,10.35,6.5,0.0,0.0
2018,9,13,6,0,102.0,11.0,3.0,10.5,13.0,10.01,0.0
2018,9,13,6,15,261.0,22.5,3.05,10.95,47.5,18.64,4.64
2018,9,13,6,30,420.0,34.0,3.1,11.4,82.0,27.63,18.22
2018,9,13,6,45,511.5,41.5,3.15,11.8,130.0,32.66,23.42
2018,9,13,7,0,603.0,49.0,3.2,12.2,178.0,37.64,28.19
2018,9,13,7,15,658.5,53.5,3.2,12.75,229.5,43.65,33.68
2018,9,13,7,30,714.0,58.0,3.2,13.3,281.0,46.22,35.93
2018,9,13,7,45,751.5,62.0,3.2,13.8,333.0,54.28,42.97
2018,9,13,8,0,789.0,66.0,3.2,14.3,385.0,111.8,59.53
2018,9,13,8,15,815.0,69.0,3.2,14.8,435.0,171.47,101.97
2018,9,13,8,30,841.0,72.0,3.2,15.3,485.0,238.48,158.27
2018,9,13,8,45,860.5,74.0,3.15,15.8,531.5,300.47,213.53
2018,9,13,9,0,880.0,76.0,3.1,16.3,578.0,363.83,270.06
2018,9,13,9,15,891.5,79.0,3.1,16.65,619.0,426.05,324.9
2018,9,13,9,30,903.0,82.0,3.1,17.0,660.0,488.17,377.97
2018,9,13,9,45,911.0,84.5,3.05,17.35,695.5,547.69,427.11
2018,9,13,10,0,919.0,87.0,3.0,17.7,731.0,606.17,473.67
2018,9,13,10,15,928.0,87.5,3.0,17.95,760.5,662.08,517.12
2018,9,13,10,30,937.0,88.0,3.0,18.2,790.0,716.49,558.15
2018,9,13,10,45,944.0,88.5,3.0,18.4,813.0,767.72,594.85
2018,9,13,11,0,951.0,89.0,3.0,18.6,836.0,816.76,628.13
2018,9,13,11,15,954.5,89.5,3.0,18.7,850.5,860.58,657.62
2018,9,13,11,30,958.0,90.0,3.0,18.8,865.0,901.48,684.87
2018,9,13,11,45,960.0,90.0,3.05,18.85,871.5,937.45,709.09
2018,9,13,12,0,962.0,90.0,3.1,18.9,878.0,970.04,730.98
2018,9,13,12,15,963.0,89.0,3.1,18.9,876.5,997.08,748.91
2018,9,13,12,30,964.0,88.0,3.1,18.9,875.0,1020.38,764.39
2018,9,13,12,45,964.0,86.5,3.15,18.9,865.5,1038.3,776.84
2018,9,13,13,0,964.0,85.0,3.2,18.9,856.0,1052.22,786.81
2018,9,13,13,15,960.5,84.5,3.25,18.85,838.5,1059.74,792.88
2018,9,13,13,30,957.0,84.0,3.3,18.8,821.0,1063.15,796.43
2018,9,13,13,45,951.0,82.5,3.3,18.7,795.5,1058.76,794.72
2018,9,13,14,0,945.0,81.0,3.3,18.6,770.0,1050.28,790.51
2018,9,13,14,15,936.0,80.5,3.3,18.45,738.0,1036.02,782.75
2018,9,13,14,30,927.0,80.0,3.3,18.3,706.0,1017.96,772.58
2018,9,13,14,45,915.5,78.0,3.3,18.15,667.0,991.97,757.1
2018,9,13,15,0,904.0,76.0,3.3,18.0,628.0,962.56,739.32
2018,9,13,15,15,888.5,74.5,3.3,18.0,584.5,926.87,716.69
2018,9,13,15,30,873.0,73.0,3.3,18.0,541.0,888.46,691.99
2018,9,13,15,45,852.0,70.0,3.3,17.5,492.5,840.88,661.7
2018,9,13,16,0,831.0,67.0,3.3,17.0,444.0,791.5,629.51
2018,9,13,16,15,801.0,64.0,3.25,16.65,393.0,740.9,595.0
2018,9,13,16,30,771.0,61.0,3.2,16.3,342.0,681.96,553.23
2018,9,13,16,45,728.0,57.0,3.15,15.95,289.5,612.41,501.88
2018,9,13,17,0,685.0,53.0,3.1,15.6,237.0,544.4,449.22
2018,9,13,17,15,616.5,47.5,3.0,15.1,186.0,460.81,380.2
2018,9,13,17,30,548.0,42.0,2.9,14.6,135.0,387.63,316.3
2018,9,13,17,45,430.5,33.5,2.8,14.15,91.0,287.59,227.46
2018,9,13,18,0,313.0,25.0,2.7,13.7,47.0,193.01,111.0
2018,9,13,18,15,167.0,14.0,2.6,13.35,24.5,78.91,0.0
2018,9,13,18,30,21.0,3.0,2.5,13.0,2.0,0.0,0.0
2018,9,13,18,45,10.5,1.5,2.4,12.65,1.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.0,10.75,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.0,10.45,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.0,10.35,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,1.95,10.05,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.9,9.75,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.85,9.6,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.8,9.15,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.85,8.65,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,9,14,5,45,56.0,5.5,1.95,9.15,6.5,0.0,0.0
2018,9,14,6,0,112.0,11.0,2.0,9.4,13.0,10.01,0.0
2018,9,14,6,15,279.5,21.5,2.05,10.0,47.5,17.82,2.94
2018,9,14,6,30,447.0,32.0,2.1,10.6,82.0,25.97,16.78
2018,9,14,6,45,538.0,39.0,2.15,11.2,130.5,33.48,24.2
2018,9,14,7,0,629.0,46.0,2.2,11.8,179.0,38.57,29.08
2018,9,14,7,15,684.0,50.5,2.2,12.5,231.0,41.25,31.57
2018,9,14,7,30,739.0,55.0,2.2,13.2,283.0,43.95,33.93
2018,9,14,7,45,775.5,58.5,2.2,13.85,335.5,52.08,41.02
2018,9,14,8,0,812.0,62.0,2.2,14.5,388.0,110.66,57.6
2018,9,14,8,15,837.5,64.5,2.15,15.25,438.5,176.24,104.59
2018,9,14,8,30,863.0,67.0,2.1,16.0,489.0,239.18,157.15
2018,9,14,8,45,861.5,74.5,2.05,16.7,529.5,301.49,212.81
2018,9,14,9,0,860.0,82.0,2.0,17.4,570.0,362.74,267.21
2018,9,14,9,15,789.5,112.0,2.0,17.9,585.0,413.45,313.07
2018,9,14,9,30,719.0,142.0,2.0,18.4,600.0,455.86,349.93
2018,9,14,9,45,721.5,152.0,1.95,18.85,633.5,511.23,394.06
2018,9,14,10,0,724.0,162.0,1.9,19.3,667.0,565.63,435.69
2018,9,14,10,15,807.5,136.0,1.95,19.65,720.5,635.27,488.53
2018,9,14,10,30,891.0,110.0,2.0,20.0,774.0,707.06,541.78
2018,9,14,10,45,859.0,129.5,2.0,20.3,784.5,750.63,571.85
2018,9,14,11,0,827.0,149.0,2.0,20.6,795.0,786.44,595.79
2018,9,14,11,15,845.0,143.5,2.05,20.75,814.0,832.66,626.71
2018,9,14,11,30,863.0,138.0,2.1,20.9,833.0,877.19,656.1
2018,9,14,11,45,854.0,143.0,2.2,21.05,835.0,906.97,675.93
2018,9,14,12,0,845.0,148.0,2.3,21.2,837.0,933.07,693.46
2018,9,14,12,15,868.0,137.0,2.4,21.15,843.5,968.44,717.73
2018,9,14,12,30,891.0,126.0,2.5,21.1,850.0,991.2,733.65
2018,9,14,12,45,875.0,131.0,2.6,21.05,835.0,999.59,740.35
2018,9,14,13,0,859.0,136.0,2.7,21.0,820.0,1015.18,752.08
2018,9,14,13,15,786.0,163.5,2.8,20.85,778.5,983.52,732.9
2018,9,14,13,30,713.0,191.0,2.9,20.7,737.0,955.86,716.67
2018,9,14,13,45,780.5,156.5,2.95,20.55,736.5,981.58,735.91
2018,9,14,14,0,848.0,122.0,3.0,20.4,736.0,1011.05,757.3
2018,9,14,14,15,806.0,129.0,3.05,20.15,692.0,973.48,734.15
2018,9,14,14,30,764.0,136.0,3.1,19.9,648.0,939.27,713.67
2018,9,14,14,45,690.5,151.0,3.2,19.6,594.0,875.98,673.17
2018,9,14,15,0,617.0,166.0,3.3,19.3,540.0,810.97,630.67
2018,9,14,15,15,605.5,153.5,3.3,19.3,498.5,772.74,605.34
2018,9,14,15,30,594.0,141.0,3.3,19.3,457.0,732.3,577.92
2018,9,14,15,45,551.5,136.5,3.3,18.65,408.5,671.89,536.63
2018,9,14,16,0,509.0,132.0,3.3,18.0,360.0,605.41,489.33
2018,9,14,16,15,480.5,120.0,3.3,17.55,315.0,549.79,448.64
2018,9,14,16,30,452.0,108.0,3.3,17.1,270.0,494.72,407.03
2018,9,14,16,45,420.0,94.0,3.25,16.65,226.0,435.57,360.67
2018,9,14,17,0,388.0,80.0,3.2,16.2,182.0,378.06,313.93
2018,9,14,17,15,332.5,66.5,3.15,15.65,140.5,308.87,255.65
2018,9,14,17,30,277.0,53.0,3.1,15.1,99.0,244.79,199.66
2018,9,14,17,45,189.5,38.0,3.0,14.5,64.5,168.24,131.34
2018,9,14,18,0,102.0,23.0,2.9,13.9,30.0,92.68,42.44
2018,9,14,18,15,51.0,11.5,2.85,13.5,15.0,30.57,0.0
2018,9,14,18,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,2.65,11.85,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,2.55,11.6,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,2.45,11.2,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,2.4,10.75,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,2.5,10.35,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,2.5,10.25,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,2.5,10.15,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,2.55,10.05,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,2.75,10.05,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,2.85,10.25,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,9,15,5,45,3.5,3.0,2.95,10.5,3.0,0.0,0.0
2018,9,15,6,0,7.0,6.0,3.0,10.6,6.0,5.46,0.0
2018,9,15,6,15,88.5,22.0,3.1,11.0,31.5,17.9,1.31
2018,9,15,6,30,170.0,38.0,3.2,11.4,57.0,29.46,19.59
2018,9,15,6,45,248.0,50.5,3.3,11.75,94.0,38.52,28.55
2018,9,15,7,0,326.0,63.0,3.4,12.1,131.0,47.3,36.81
2018,9,15,7,15,424.5,71.5,3.4,12.5,185.5,52.97,42.06
2018,9,15,7,30,523.0,80.0,3.4,12.9,240.0,58.78,47.23
2018,9,15,7,45,646.0,74.5,3.4,13.35,308.0,58.62,46.93
2018,9,15,8,0,769.0,69.0,3.4,13.8,376.0,113.32,61.64
2018,9,15,8,15,796.5,72.5,3.4,14.15,426.0,172.44,103.93
2018,9,15,8,30,824.0,76.0,3.4,14.5,476.0,234.64,156.5
2018,9,15,8,45,845.0,78.0,3.4,14.85,522.5,296.6,212.02
2018,9,15,9,0,866.0,80.0,3.4,15.2,569.0,363.33,271.59
2018,9,15,9,15,882.5,81.5,3.4,15.5,611.0,425.41,326.57
2018,9,15,9,30,899.0,83.0,3.4,15.8,653.0,487.94,380.32
2018,9,15,9,45,912.0,82.5,3.4,16.05,688.5,546.99,429.81
2018,9,15,10,0,925.0,82.0,3.4,16.3,724.0,605.45,477.22
2018,9,15,10,15,933.5,82.5,3.45,16.5,753.0,661.22,521.35
2018,9,15,10,30,942.0,83.0,3.5,16.7,782.0,715.43,563.07
2018,9,15,10,45,948.5,83.0,3.5,16.85,804.0,765.88,599.68
2018,9,15,11,0,955.0,83.0,3.5,17.0,826.0,814.05,633.0
2018,9,15,11,15,958.5,83.0,3.5,17.1,840.0,857.32,662.61
2018,9,15,11,30,962.0,83.0,3.5,17.2,854.0,897.63,689.94
2018,9,15,11,45,964.5,82.5,3.55,17.3,860.5,933.4,714.27
2018,9,15,12,0,967.0,82.0,3.6,17.4,867.0,965.78,736.22
2018,9,15,12,15,968.5,81.5,3.6,17.4,866.0,993.67,755.06
2018,9,15,12,30,970.0,81.0,3.6,17.4,865.0,1017.83,771.42
2018,9,15,12,45,969.5,80.0,3.65,17.45,855.5,1035.64,783.8
2018,9,15,13,0,969.0,79.0,3.7,17.5,846.0,1049.43,793.65
2018,9,15,13,15,965.5,78.0,3.7,17.4,828.0,1056.15,798.99
2018,9,15,13,30,962.0,77.0,3.7,17.3,810.0,1058.71,801.76
2018,9,15,13,45,957.0,76.0,3.7,17.25,785.0,1055.63,800.77
2018,9,15,14,0,952.0,75.0,3.7,17.2,760.0,1048.46,797.23
2018,9,15,14,15,944.0,73.5,3.65,17.05,727.5,1033.67,788.61
2018,9,15,14,30,936.0,72.0,3.6,16.9,695.0,1015.0,777.53
2018,9,15,14,45,925.5,70.5,3.6,16.75,657.0,990.19,762.68
2018,9,15,15,0,915.0,69.0,3.6,16.6,619.0,961.91,745.46
2018,9,15,15,15,900.0,67.0,3.6,16.6,575.0,925.56,722.09
2018,9,15,15,30,885.0,65.0,3.6,16.6,531.0,886.42,696.58
2018,9,15,15,45,866.0,62.5,3.5,16.1,483.5,840.64,666.68
2018,9,15,16,0,847.0,60.0,3.4,15.6,436.0,792.93,634.85
2018,9,15,16,15,819.0,57.0,3.35,15.25,385.0,735.8,595.15
2018,9,15,16,30,791.0,54.0,3.3,14.9,334.0,685.09,559.22
2018,9,15,16,45,748.5,50.5,3.25,14.55,281.5,615.84,507.56
2018,9,15,17,0,706.0,47.0,3.2,14.2,229.0,548.14,454.69
2018,9,15,17,15,637.5,41.5,3.1,13.7,178.0,464.0,384.33
2018,9,15,17,30,569.0,36.0,3.0,13.2,127.0,385.06,314.91
2018,9,15,17,45,437.0,29.0,2.85,12.75,83.5,278.04,218.09
2018,9,15,18,0,305.0,22.0,2.7,12.3,40.0,181.33,63.22
2018,9,15,18,15,152.5,11.0,2.6,12.05,20.0,69.82,0.0
2018,9,15,18,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,2.05,10.9,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,1.65,10.2,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,1.6,10.05,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.5,9.75,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.55,9.25,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.65,8.6,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.7,8.45,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.75,8.65,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,9,16,5,45,57.5,5.0,1.8,9.15,5.5,0.0,0.0
2018,9,16,6,0,115.0,10.0,1.8,9.4,11.0,9.1,0.0
2018,9,16,6,15,285.0,20.0,1.85,10.0,44.5,16.62,0.0
2018,9,16,6,30,455.0,30.0,1.9,10.6,78.0,26.62,17.13
2018,9,16,6,45,546.5,36.0,1.95,11.2,125.5,30.86,21.81
2018,9,16,7,0,638.0,42.0,2.0,11.8,173.0,35.16,26.0
2018,9,16,7,15,692.0,46.0,2.0,12.45,224.5,37.58,28.28
2018,9,16,7,30,746.0,50.0,2.0,13.1,276.0,40.03,30.44
2018,9,16,7,45,782.0,52.5,2.0,13.8,327.5,53.48,42.3
2018,9,16,8,0,818.0,55.0,2.0,14.5,379.0,111.37,57.91
2018,9,16,8,15,843.5,58.0,1.95,15.15,429.5,172.33,101.17
2018,9,16,8,30,869.0,61.0,1.9,15.8,480.0,235.95,154.47
2018,9,16,8,45,887.5,63.0,1.9,16.5,526.5,299.21,210.44
2018,9,16,9,0,906.0,65.0,1.9,17.2,573.0,363.7,267.3
2018,9,16,9,15,919.5,65.5,1.9,17.7,614.0,425.8,321.26
2018,9,16,9,30,933.0,66.0,1.9,18.2,655.0,487.91,373.37
2018,9,16,9,45,942.5,67.5,1.85,18.7,690.5,548.67,422.27
2018,9,16,10,0,952.0,69.0,1.8,19.2,726.0,608.46,468.43
2018,9,16,10,15,959.0,70.0,1.85,19.5,755.0,664.98,511.41
2018,9,16,10,30,966.0,71.0,1.9,19.8,784.0,719.72,551.79
2018,9,16,10,45,970.5,71.5,1.95,20.15,805.5,770.14,586.27
2018,9,16,11,0,975.0,72.0,2.0,20.5,827.0,818.05,617.82
2018,9,16,11,15,978.0,72.5,2.1,20.65,841.0,862.03,647.31
2018,9,16,11,30,981.0,73.0,2.2,20.8,855.0,902.96,674.6
2018,9,16,11,45,982.5,72.5,2.3,20.9,861.0,938.27,698.2
2018,9,16,12,0,984.0,72.0,2.4,21.0,867.0,970.05,719.49
2018,9,16,12,15,982.5,73.0,2.5,20.95,865.0,997.03,738.09
2018,9,16,12,30,981.0,74.0,2.6,20.9,863.0,1020.12,754.28
2018,9,16,12,45,978.0,74.5,2.7,20.85,853.0,1037.21,766.7
2018,9,16,13,0,975.0,75.0,2.8,20.8,843.0,1050.2,776.63
2018,9,16,13,15,970.5,74.5,2.85,20.7,824.5,1056.41,781.99
2018,9,16,13,30,966.0,74.0,2.9,20.6,806.0,1058.45,784.84
2018,9,16,13,45,959.5,72.5,2.95,20.45,779.5,1053.13,783.21
2018,9,16,14,0,953.0,71.0,3.0,20.3,753.0,1043.7,779.08
2018,9,16,14,15,945.0,70.0,3.05,20.1,721.0,1029.37,771.99
2018,9,16,14,30,937.0,69.0,3.1,19.9,689.0,1011.17,762.43
2018,9,16,14,45,925.5,68.0,3.15,19.65,650.5,985.88,748.28
2018,9,16,15,0,914.0,67.0,3.2,19.4,612.0,957.18,731.77
2018,9,16,15,15,899.0,65.0,3.2,19.4,568.0,920.77,708.76
2018,9,16,15,30,884.0,63.0,3.2,19.4,524.0,881.56,683.64
2018,9,16,15,45,863.0,61.0,3.2,18.75,476.0,834.67,654.34
2018,9,16,16,0,842.0,59.0,3.2,18.1,428.0,786.01,623.1
2018,9,16,16,15,812.5,56.0,3.15,17.7,377.0,727.86,583.12
2018,9,16,16,30,783.0,53.0,3.1,17.3,326.0,676.28,546.93
2018,9,16,16,45,739.0,49.5,3.1,16.9,274.0,606.36,495.4
2018,9,16,17,0,695.0,46.0,3.1,16.5,222.0,538.19,442.58
2018,9,16,17,15,624.5,41.0,3.0,15.9,171.5,454.12,372.75
2018,9,16,17,30,554.0,36.0,2.9,15.3,121.0,375.35,303.87
2018,9,16,17,45,419.5,28.0,2.8,14.75,78.5,273.29,210.52
2018,9,16,18,0,285.0,20.0,2.7,14.2,36.0,168.06,23.21
2018,9,16,18,15,142.5,10.0,2.65,13.85,18.0,64.7,0.0
2018,9,16,18,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.05,11.95,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,1.95,11.7,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,1.95,11.4,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.05,10.8,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,2.15,10.3,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,2.15,9.95,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.1,9.85,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.15,9.55,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.25,9.45,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,2.35,9.35,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,2.45,9.25,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,2.55,9.2,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,2.65,9.15,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,9,17,5,45,46.0,4.5,2.7,9.7,5.0,0.0,0.0
2018,9,17,6,0,92.0,9.0,2.7,9.9,10.0,8.19,0.0
2018,9,17,6,15,250.5,20.5,2.75,10.55,42.0,17.18,0.0
2018,9,17,6,30,409.0,32.0,2.8,11.2,74.0,26.24,16.61
2018,9,17,6,45,503.5,39.0,2.8,11.8,120.5,30.87,21.71
2018,9,17,7,0,598.0,46.0,2.8,12.4,167.0,38.76,29.11
2018,9,17,7,15,656.0,51.0,2.8,12.95,218.5,41.83,32.0
2018,9,17,7,30,714.0,56.0,2.8,13.5,270.0,44.91,34.74
2018,9,17,7,45,752.0,60.0,2.8,14.05,322.0,53.78,42.52
2018,9,17,8,0,790.0,64.0,2.8,14.6,374.0,111.48,59.02
2018,9,17,8,15,816.0,67.0,2.8,15.1,424.0,171.29,101.72
2018,9,17,8,30,842.0,70.0,2.8,15.6,474.0,238.21,157.97
2018,9,17,8,45,861.0,72.5,2.8,16.1,520.0,300.57,213.49
2018,9,17,9,0,880.0,75.0,2.8,16.6,566.0,364.24,270.18
2018,9,17,9,15,894.5,76.5,2.8,17.05,607.5,426.27,324.55
2018,9,17,9,30,909.0,78.0,2.8,17.5,649.0,488.48,377.34
2018,9,17,9,45,919.5,79.5,2.85,17.95,684.5,548.56,426.81
2018,9,17,10,0,930.0,81.0,2.9,18.4,720.0,607.82,473.92
2018,9,17,10,15,937.0,82.5,2.9,18.6,749.0,663.82,517.36
2018,9,17,10,30,944.0,84.0,2.9,18.8,778.0,718.1,558.22
2018,9,17,10,45,949.0,85.0,2.95,19.05,799.5,768.49,594.17
2018,9,17,11,0,954.0,86.0,3.0,19.3,821.0,816.49,626.8
2018,9,17,11,15,956.5,86.5,3.1,19.35,834.5,859.36,656.35
2018,9,17,11,30,959.0,87.0,3.2,19.4,848.0,899.2,683.71
2018,9,17,11,45,960.0,87.5,3.25,19.45,854.0,934.54,707.56
2018,9,17,12,0,961.0,88.0,3.3,19.5,860.0,966.43,729.06
2018,9,17,12,15,961.0,87.5,3.4,19.5,858.0,992.71,747.31
2018,9,17,12,30,961.0,87.0,3.5,19.5,856.0,1015.2,763.14
2018,9,17,12,45,959.5,86.5,3.55,19.5,846.0,1032.36,775.15
2018,9,17,13,0,958.0,86.0,3.6,19.5,836.0,1045.51,784.67
2018,9,17,13,15,954.0,85.0,3.65,19.4,817.5,1051.55,789.92
2018,9,17,13,30,950.0,84.0,3.7,19.3,799.0,1053.47,792.64
2018,9,17,13,45,943.5,83.0,3.75,19.15,773.5,1048.8,791.29
2018,9,17,14,0,937.0,82.0,3.8,19.0,748.0,1040.09,787.42
2018,9,17,14,15,928.5,80.5,3.8,18.8,715.5,1024.85,779.06
2018,9,17,14,30,920.0,79.0,3.8,18.6,683.0,1005.81,768.25
2018,9,17,14,45,908.0,77.5,3.8,18.35,644.5,979.74,752.83
2018,9,17,15,0,896.0,76.0,3.8,18.1,606.0,950.34,735.09
2018,9,17,15,15,879.5,73.5,3.8,18.1,561.5,912.4,710.56
2018,9,17,15,30,863.0,71.0,3.8,18.1,517.0,871.82,683.97
2018,9,17,15,45,840.5,68.0,3.8,17.45,468.5,823.06,652.71
2018,9,17,16,0,818.0,65.0,3.8,16.8,420.0,780.54,625.36
2018,9,17,16,15,785.5,62.0,3.75,16.35,369.0,720.49,583.37
2018,9,17,16,30,753.0,59.0,3.7,15.9,318.0,660.28,540.02
2018,9,17,16,45,705.5,55.0,3.65,15.45,266.0,588.44,485.95
2018,9,17,17,0,658.0,51.0,3.6,15.0,214.0,518.61,430.3
2018,9,17,17,15,581.0,45.0,3.5,14.45,164.0,430.93,356.46
2018,9,17,17,30,504.0,39.0,3.4,13.9,114.0,355.35,289.09
2018,9,17,17,45,362.0,30.0,3.3,13.4,73.0,246.16,188.28
2018,9,17,18,0,220.0,21.0,3.2,12.9,32.0,137.12,0.0
2018,9,17,18,15,110.0,10.5,3.1,12.55,16.0,52.27,0.0
2018,9,17,18,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,2.75,11.45,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,2.35,10.8,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,2.3,10.65,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,2.3,10.55,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.35,10.45,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.4,10.35,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.4,10.25,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.4,10.15,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.4,9.95,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.4,9.65,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.4,9.45,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.45,9.15,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,2.55,8.9,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,2.7,8.85,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,2.8,8.85,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,2.85,8.9,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,2.9,9.05,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,9,18,5,45,21.0,4.0,2.85,9.4,4.0,0.0,0.0
2018,9,18,6,0,42.0,8.0,2.8,9.6,8.0,7.28,0.0
2018,9,18,6,15,131.5,21.0,2.85,10.25,32.0,16.62,0.0
2018,9,18,6,30,221.0,34.0,2.9,10.9,56.0,26.53,16.72
2018,9,18,6,45,359.5,45.0,2.9,11.55,105.5,35.96,26.19
2018,9,18,7,0,498.0,56.0,2.9,12.2,155.0,43.81,33.62
2018,9,18,7,15,573.0,62.0,2.85,12.75,207.5,46.98,36.64
2018,9,18,7,30,648.0,68.0,2.8,13.3,260.0,50.19,39.49
2018,9,18,7,45,666.0,74.5,2.75,13.85,304.0,59.81,47.92
2018,9,18,8,0,684.0,81.0,2.7,14.4,348.0,112.99,64.31
2018,9,18,8,15,740.0,82.0,2.65,15.0,405.0,173.4,106.87
2018,9,18,8,30,796.0,83.0,2.6,15.6,462.0,235.92,157.91
2018,9,18,8,45,818.5,85.5,2.55,16.2,508.5,297.08,211.84
2018,9,18,9,0,841.0,88.0,2.5,16.8,555.0,360.13,267.33
2018,9,18,9,15,861.0,89.0,2.4,17.35,597.5,422.43,321.04
2018,9,18,9,30,881.0,90.0,2.3,17.9,640.0,487.01,374.63
2018,9,18,9,45,898.5,88.5,2.25,18.45,676.5,546.49,422.62
2018,9,18,10,0,916.0,87.0,2.2,19.0,713.0,605.83,468.69
2018,9,18,10,15,924.0,88.0,2.2,19.35,742.0,661.29,510.8
2018,9,18,10,30,932.0,89.0,2.2,19.7,771.0,715.14,550.39
2018,9,18,10,45,937.0,90.0,2.2,20.05,792.5,764.99,585.05
2018,9,18,11,0,942.0,91.0,2.2,20.4,814.0,812.47,616.18
2018,9,18,11,15,945.0,92.0,2.3,20.6,828.0,855.78,645.25
2018,9,18,11,30,948.0,93.0,2.4,20.8,842.0,896.14,672.18
2018,9,18,11,45,950.0,93.5,2.45,20.95,848.5,932.0,695.67
2018,9,18,12,0,952.0,94.0,2.5,21.1,855.0,964.49,716.9
2018,9,18,12,15,953.0,93.5,2.65,21.15,853.5,991.48,735.73
2018,9,18,12,30,954.0,93.0,2.8,21.2,852.0,1014.75,752.24
2018,9,18,12,45,952.0,92.0,2.95,21.25,841.5,1030.74,764.1
2018,9,18,13,0,950.0,91.0,3.1,21.3,831.0,1042.73,773.52
2018,9,18,13,15,945.0,90.5,3.2,21.2,812.5,1048.26,778.86
2018,9,18,13,30,940.0,90.0,3.3,21.1,794.0,1049.71,781.73
2018,9,18,13,45,934.0,90.0,3.45,21.05,769.5,1046.7,782.08
2018,9,18,14,0,928.0,90.0,3.6,21.0,745.0,1039.72,779.92
2018,9,18,14,15,917.0,89.0,3.7,20.8,711.5,1022.71,771.2
2018,9,18,14,30,906.0,88.0,3.8,20.6,678.0,1002.0,760.08
2018,9,18,14,45,890.0,87.0,3.9,20.45,638.5,972.96,743.09
2018,9,18,15,0,874.0,86.0,4.0,20.3,599.0,940.81,723.84
2018,9,18,15,15,856.0,83.5,4.0,20.3,554.5,911.31,705.33
2018,9,18,15,30,838.0,81.0,4.0,20.3,510.0,869.72,678.08
2018,9,18,15,45,809.0,79.0,4.2,19.75,460.5,816.99,644.72
2018,9,18,16,0,780.0,77.0,4.4,19.2,411.0,763.01,609.58
2018,9,18,16,15,738.0,74.5,4.4,18.7,359.0,697.25,563.44
2018,9,18,16,30,696.0,72.0,4.4,18.2,307.0,636.92,519.98
2018,9,18,16,45,638.0,66.5,4.45,17.7,254.5,558.47,460.61
2018,9,18,17,0,580.0,61.0,4.5,17.2,202.0,483.26,399.61
2018,9,18,17,15,491.0,53.5,4.45,16.5,153.0,390.65,321.72
2018,9,18,17,30,402.0,46.0,4.4,15.8,104.0,305.31,246.87
2018,9,18,17,45,264.5,33.0,4.35,15.05,65.0,199.28,148.64
2018,9,18,18,0,127.0,20.0,4.3,14.3,26.0,94.38,0.0
2018,9,18,18,15,63.5,10.0,4.25,13.95,13.0,9.1,0.0
2018,9,18,18,30,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,4.1,13.25,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,3.95,12.75,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,3.7,11.85,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,3.7,11.35,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,3.75,10.7,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,3.75,9.95,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,3.7,9.85,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,3.65,9.8,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,3.55,9.8,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,3.45,9.75,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,3.35,9.7,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,3.3,9.55,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,3.25,9.25,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,9,19,5,45,13.5,3.0,3.15,9.7,3.0,0.0,0.0
2018,9,19,6,0,27.0,6.0,3.1,9.9,6.0,5.46,0.0
2018,9,19,6,15,147.5,21.0,3.05,10.7,34.0,16.67,0.0
2018,9,19,6,30,268.0,36.0,3.0,11.5,62.0,28.24,17.91
2018,9,19,6,45,380.0,46.0,2.9,12.3,107.5,37.09,27.06
2018,9,19,7,0,492.0,56.0,2.8,13.1,153.0,43.94,33.58
2018,9,19,7,15,565.5,62.5,2.65,13.9,205.0,47.5,36.92
2018,9,19,7,30,639.0,69.0,2.5,14.7,257.0,51.07,40.04
2018,9,19,7,45,684.5,73.5,2.35,15.45,308.5,59.61,47.44
2018,9,19,8,0,730.0,78.0,2.2,16.2,360.0,114.62,63.43
2018,9,19,8,15,760.5,82.0,2.1,17.0,410.0,176.69,107.76
2018,9,19,8,30,791.0,86.0,2.0,17.8,460.0,237.82,158.07
2018,9,19,8,45,813.0,89.0,1.95,18.55,506.5,299.01,211.18
2018,9,19,9,0,835.0,92.0,1.9,19.3,553.0,362.05,265.61
2018,9,19,9,15,851.0,94.5,1.85,19.85,594.5,423.83,318.07
2018,9,19,9,30,867.0,97.0,1.8,20.4,636.0,486.13,369.06
2018,9,19,9,45,878.5,99.5,1.75,20.95,671.5,546.61,416.72
2018,9,19,10,0,890.0,102.0,1.7,21.5,707.0,605.38,461.23
2018,9,19,10,15,898.5,103.0,1.75,21.85,735.5,659.99,502.1
2018,9,19,10,30,907.0,104.0,1.8,22.2,764.0,713.09,540.69
2018,9,19,10,45,912.5,105.5,1.8,22.55,786.0,762.79,575.09
2018,9,19,11,0,918.0,107.0,1.8,22.9,808.0,810.24,605.58
2018,9,19,11,15,922.0,107.5,1.9,23.15,822.0,853.03,633.74
2018,9,19,11,30,926.0,108.0,2.0,23.4,836.0,893.02,659.91
2018,9,19,11,45,928.0,107.5,2.05,23.6,841.5,927.25,681.8
2018,9,19,12,0,930.0,107.0,2.1,23.8,847.0,958.17,701.52
2018,9,19,12,15,928.5,107.0,2.2,23.9,844.0,982.91,718.08
2018,9,19,12,30,927.0,107.0,2.3,24.0,841.0,1003.93,732.38
2018,9,19,12,45,924.5,106.0,2.45,24.05,830.0,1019.09,743.72
2018,9,19,13,0,922.0,105.0,2.6,24.1,819.0,1030.33,752.7
2018,9,19,13,15,917.5,104.5,2.7,24.05,801.0,1036.2,758.16
2018,9,19,13,30,913.0,104.0,2.8,24.0,783.0,1038.1,761.24
2018,9,19,13,45,906.5,102.0,2.9,24.0,757.0,1032.34,759.37
